Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,1,7,15,10.5,3.5,0.6,9.1,3.5,0.0,0.0
2018,1,1,7,30,21.0,7.0,0.6,9.4,7.0,6.37,0.0
2018,1,1,7,45,42.0,21.5,0.6,9.7,24.5,17.95,0.0
2018,1,1,8,0,63.0,36.0,0.6,10.0,42.0,29.49,18.84
2018,1,1,8,15,88.0,51.5,0.75,10.5,64.5,41.55,30.97
2018,1,1,8,30,113.0,67.0,0.9,11.0,87.0,53.38,42.03
2018,1,1,8,45,152.0,82.5,1.0,11.5,116.5,62.9,50.84
2018,1,1,9,0,191.0,98.0,1.1,12.0,146.0,73.77,60.66
2018,1,1,9,15,231.5,109.5,1.2,12.6,177.0,81.74,67.69
2018,1,1,9,30,272.0,121.0,1.3,13.2,208.0,89.53,74.44
2018,1,1,9,45,318.0,128.5,1.4,13.85,240.5,94.61,78.66
2018,1,1,10,0,364.0,136.0,1.5,14.5,273.0,105.45,77.65
2018,1,1,10,15,401.0,140.5,1.5,14.9,301.5,134.55,92.74
2018,1,1,10,30,438.0,145.0,1.5,15.3,330.0,166.89,114.77
2018,1,1,10,45,442.5,152.0,1.5,15.75,347.0,198.51,140.31
2018,1,1,11,0,447.0,159.0,1.5,16.2,364.0,230.05,167.12
2018,1,1,11,15,476.0,158.0,1.45,16.55,382.0,261.36,193.44
2018,1,1,11,30,505.0,157.0,1.4,16.9,400.0,294.13,221.17
2018,1,1,11,45,524.0,154.5,1.3,17.3,410.0,323.31,246.07
2018,1,1,12,0,543.0,152.0,1.2,17.7,420.0,352.58,270.71
2018,1,1,12,15,525.5,156.0,1.15,17.95,415.0,372.3,288.18
2018,1,1,12,30,508.0,160.0,1.1,18.2,410.0,389.58,303.24
2018,1,1,12,45,498.0,159.5,1.05,18.4,401.0,403.82,315.6
2018,1,1,13,0,488.0,159.0,1.0,18.6,392.0,415.98,326.04
2018,1,1,13,15,475.0,156.0,1.0,18.65,377.0,422.03,332.02
2018,1,1,13,30,462.0,153.0,1.0,18.7,362.0,425.86,336.16
2018,1,1,13,45,452.0,146.5,1.0,18.75,342.5,425.66,337.16
2018,1,1,14,0,442.0,140.0,1.0,18.8,323.0,423.39,336.46
2018,1,1,14,15,447.0,128.5,0.95,18.6,302.5,422.68,337.09
2018,1,1,14,30,452.0,117.0,0.9,18.4,282.0,420.04,336.07
2018,1,1,14,45,479.0,100.5,0.85,18.2,260.5,423.03,339.42
2018,1,1,15,0,506.0,84.0,0.8,18.0,239.0,428.94,344.51
2018,1,1,15,15,493.0,74.5,0.8,18.0,209.0,411.32,330.73
2018,1,1,15,30,480.0,65.0,0.8,18.0,179.0,391.75,314.83
2018,1,1,15,45,427.0,57.0,0.8,16.7,144.0,348.45,280.59
2018,1,1,16,0,374.0,49.0,0.8,15.4,109.0,304.56,244.21
2018,1,1,16,15,298.5,38.5,0.85,14.9,77.5,245.67,192.36
2018,1,1,16,30,223.0,28.0,0.9,14.4,46.0,185.39,118.35
2018,1,1,16,45,131.0,16.5,0.95,13.95,25.5,83.33,0.0
2018,1,1,17,0,39.0,5.0,1.0,13.5,5.0,4.55,0.0
2018,1,1,17,15,19.5,2.5,1.0,13.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,7,15,8.5,3.0,1.05,9.95,3.0,0.0,0.0
2018,1,2,7,30,17.0,6.0,1.0,10.5,6.0,5.46,0.0
2018,1,2,7,45,18.0,20.5,1.0,11.05,21.5,17.56,0.0
2018,1,2,8,0,19.0,35.0,1.0,11.6,37.0,29.35,18.54
2018,1,2,8,15,36.5,50.5,1.15,12.15,56.5,41.73,30.89
2018,1,2,8,30,54.0,66.0,1.3,12.7,76.0,53.94,42.22
2018,1,2,8,45,59.0,82.0,1.45,13.25,95.0,66.22,53.42
2018,1,2,9,0,64.0,98.0,1.6,13.8,114.0,78.26,64.2
2018,1,2,9,15,64.5,113.0,1.55,14.25,131.5,89.4,74.02
2018,1,2,9,30,65.0,128.0,1.5,14.7,149.0,100.29,83.44
2018,1,2,9,45,95.5,142.5,1.45,15.2,177.0,106.59,88.69
2018,1,2,10,0,126.0,157.0,1.4,15.7,205.0,120.9,94.2
2018,1,2,10,15,112.0,168.5,1.4,16.3,213.5,138.26,106.04
2018,1,2,10,30,98.0,180.0,1.4,16.9,222.0,157.17,120.95
2018,1,2,10,45,105.0,190.0,1.35,17.55,236.5,173.7,133.59
2018,1,2,11,0,112.0,200.0,1.3,18.2,251.0,189.51,145.95
2018,1,2,11,15,97.0,204.0,1.3,18.45,249.5,198.08,153.66
2018,1,2,11,30,82.0,208.0,1.3,18.7,248.0,203.75,158.91
2018,1,2,11,45,47.5,191.5,1.25,19.0,214.5,184.0,144.05
2018,1,2,12,0,13.0,175.0,1.2,19.3,181.0,158.92,124.52
2018,1,2,12,15,6.5,143.5,1.25,19.4,146.5,129.75,101.19
2018,1,2,12,30,0.0,112.0,1.3,19.5,112.0,99.33,76.56
2018,1,2,12,45,0.0,110.5,1.3,19.65,110.5,98.17,75.66
2018,1,2,13,0,0.0,109.0,1.3,19.8,109.0,97.0,74.71
2018,1,2,13,15,0.0,106.0,1.3,19.75,106.0,94.47,72.72
2018,1,2,13,30,0.0,103.0,1.3,19.7,103.0,91.94,70.74
2018,1,2,13,45,0.0,101.0,1.35,19.6,101.0,90.35,69.57
2018,1,2,14,0,0.0,99.0,1.4,19.5,99.0,88.83,68.44
2018,1,2,14,15,0.0,89.0,1.25,19.15,89.0,79.67,61.05
2018,1,2,14,30,0.0,79.0,1.1,18.8,79.0,70.44,53.56
2018,1,2,14,45,73.0,94.5,1.0,18.45,117.0,145.83,117.49
2018,1,2,15,0,146.0,110.0,0.9,18.1,155.0,212.35,172.61
2018,1,2,15,15,119.5,102.0,0.9,18.1,135.5,190.52,154.13
2018,1,2,15,30,93.0,94.0,0.9,18.1,116.0,169.21,136.09
2018,1,2,15,45,80.5,77.0,0.9,16.6,93.5,143.87,115.3
2018,1,2,16,0,68.0,60.0,0.9,15.1,71.0,117.94,93.32
2018,1,2,16,15,44.5,44.5,0.95,14.55,51.0,87.73,66.46
2018,1,2,16,30,21.0,29.0,1.0,14.0,31.0,47.22,27.39
2018,1,2,16,45,21.5,16.5,1.05,13.5,17.5,26.26,0.0
2018,1,2,17,0,22.0,4.0,1.1,13.0,4.0,3.64,0.0
2018,1,2,17,15,11.0,2.0,1.05,12.75,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,9.85,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,10.2,3.0,2.73,0.0
2018,1,3,7,45,0.0,7.5,1.05,10.55,7.5,6.58,0.0
2018,1,3,8,0,0.0,12.0,1.0,10.9,12.0,10.54,3.07
2018,1,3,8,15,0.0,16.5,0.95,11.3,16.5,14.5,7.14
2018,1,3,8,30,0.0,21.0,0.9,11.7,21.0,18.47,10.9
2018,1,3,8,45,0.0,25.5,0.85,12.1,25.5,22.44,14.6
2018,1,3,9,0,0.0,30.0,0.8,12.5,30.0,26.41,18.24
2018,1,3,9,15,0.0,38.5,0.8,12.8,38.5,33.93,25.03
2018,1,3,9,30,0.0,47.0,0.8,13.1,47.0,41.46,31.76
2018,1,3,9,45,0.0,57.5,0.8,13.35,57.5,50.78,40.03
2018,1,3,10,0,0.0,68.0,0.8,13.6,68.0,60.11,45.95
2018,1,3,10,15,0.0,53.0,0.8,13.85,53.0,46.79,34.5
2018,1,3,10,30,0.0,38.0,0.8,14.1,38.0,33.51,23.11
2018,1,3,10,45,0.0,35.5,0.85,14.3,35.5,31.31,21.18
2018,1,3,11,0,0.0,33.0,0.9,14.5,33.0,29.1,19.25
2018,1,3,11,15,0.0,31.5,0.8,14.6,31.5,27.78,18.1
2018,1,3,11,30,0.0,30.0,0.7,14.7,30.0,26.46,16.95
2018,1,3,11,45,0.0,31.5,0.55,14.8,31.5,27.78,18.07
2018,1,3,12,0,0.0,33.0,0.4,14.9,33.0,29.11,19.2
2018,1,3,12,15,0.0,31.0,0.65,14.8,31.0,27.34,17.68
2018,1,3,12,30,0.0,29.0,0.9,14.7,29.0,25.58,16.18
2018,1,3,12,45,0.0,35.0,1.15,14.65,35.0,30.88,20.69
2018,1,3,13,0,0.0,41.0,1.4,14.6,41.0,36.18,25.21
2018,1,3,13,15,0.0,51.5,1.7,14.6,51.5,45.48,33.11
2018,1,3,13,30,0.0,62.0,2.0,14.6,62.0,54.79,41.02
2018,1,3,13,45,0.0,55.0,2.3,14.6,55.0,48.57,35.79
2018,1,3,14,0,0.0,48.0,2.6,14.6,48.0,42.36,30.56
2018,1,3,14,15,0.0,33.5,2.5,14.6,33.5,29.52,19.66
2018,1,3,14,30,0.0,19.0,2.4,14.6,19.0,16.72,8.72
2018,1,3,14,45,0.0,29.0,2.35,14.6,29.0,25.54,16.31
2018,1,3,15,0,0.0,39.0,2.3,14.6,39.0,34.37,23.89
2018,1,3,15,15,0.0,51.5,2.3,14.6,51.5,45.46,33.34
2018,1,3,15,30,0.0,64.0,2.3,14.6,64.0,58.74,44.51
2018,1,3,15,45,0.0,52.0,1.7,13.85,52.0,47.35,34.72
2018,1,3,16,0,0.0,40.0,1.1,13.1,40.0,35.79,24.67
2018,1,3,16,15,0.5,30.5,1.15,12.8,30.5,27.26,16.95
2018,1,3,16,30,1.0,21.0,1.2,12.5,21.0,19.06,8.09
2018,1,3,16,45,3.0,11.5,1.25,12.25,11.5,12.04,0.0
2018,1,3,17,0,5.0,2.0,1.3,12.0,2.0,4.34,0.0
2018,1,3,17,15,2.5,1.0,1.6,12.35,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,4,7,15,4.0,2.0,2.0,12.3,2.0,0.0,0.0
2018,1,4,7,30,8.0,4.0,2.1,12.9,4.0,3.64,0.0
2018,1,4,7,45,4.0,14.5,2.25,13.45,14.5,12.77,0.0
2018,1,4,8,0,0.0,25.0,2.4,14.0,25.0,22.03,12.32
2018,1,4,8,15,11.5,37.5,2.45,14.55,39.5,32.37,22.45
2018,1,4,8,30,23.0,50.0,2.5,15.1,54.0,42.66,31.92
2018,1,4,8,45,26.0,66.5,2.55,15.65,72.0,55.61,43.59
2018,1,4,9,0,29.0,83.0,2.6,16.2,90.0,68.25,54.83
2018,1,4,9,15,71.5,93.5,2.7,16.9,115.5,73.79,59.64
2018,1,4,9,30,114.0,104.0,2.8,17.6,141.0,81.64,66.34
2018,1,4,9,45,138.0,123.0,2.9,18.25,172.0,94.76,77.53
2018,1,4,10,0,162.0,142.0,3.0,18.9,203.0,112.32,85.67
2018,1,4,10,15,128.5,159.0,3.1,19.35,209.5,133.13,100.3
2018,1,4,10,30,95.0,176.0,3.2,19.8,216.0,153.93,117.49
2018,1,4,10,45,88.0,179.0,3.35,20.25,217.5,162.68,124.58
2018,1,4,11,0,81.0,182.0,3.5,20.7,219.0,170.31,131.06
2018,1,4,11,15,197.0,176.0,3.55,20.9,270.5,202.11,153.25
2018,1,4,11,30,313.0,170.0,3.6,21.1,322.0,244.46,185.18
2018,1,4,11,45,336.5,158.5,3.65,21.3,324.0,261.09,199.69
2018,1,4,12,0,360.0,147.0,3.7,21.5,326.0,277.21,213.96
2018,1,4,12,15,204.0,152.5,3.65,21.5,254.0,229.15,178.95
2018,1,4,12,30,48.0,158.0,3.6,21.5,182.0,165.11,129.12
2018,1,4,12,45,56.5,173.0,3.6,21.5,200.5,186.17,146.4
2018,1,4,13,0,65.0,188.0,3.6,21.5,219.0,208.42,164.47
2018,1,4,13,15,93.0,187.5,3.55,21.35,230.5,226.96,179.91
2018,1,4,13,30,121.0,187.0,3.5,21.2,242.0,254.45,202.56
2018,1,4,13,45,83.5,169.0,3.45,21.1,206.0,211.42,168.3
2018,1,4,14,0,46.0,151.0,3.4,21.0,170.0,174.06,138.16
2018,1,4,14,15,253.0,125.5,3.2,20.75,220.5,292.42,236.94
2018,1,4,14,30,460.0,100.0,3.0,20.5,271.0,406.8,329.99
2018,1,4,14,45,566.5,84.0,2.8,20.25,274.5,465.13,376.47
2018,1,4,15,0,673.0,68.0,2.6,20.0,278.0,515.15,415.89
2018,1,4,15,15,586.0,68.0,2.6,20.0,234.0,462.96,374.59
2018,1,4,15,30,499.0,68.0,2.6,20.0,190.0,408.89,331.15
2018,1,4,15,45,432.5,60.0,1.9,18.65,152.0,357.22,288.9
2018,1,4,16,0,366.0,52.0,1.2,17.3,114.0,305.14,244.69
2018,1,4,16,15,316.5,41.5,1.2,16.65,84.0,260.65,205.06
2018,1,4,16,30,267.0,31.0,1.2,16.0,54.0,216.89,150.61
2018,1,4,16,45,154.0,18.5,1.15,15.3,30.0,121.74,0.0
2018,1,4,17,0,41.0,6.0,1.1,14.6,6.0,26.21,0.0
2018,1,4,17,15,20.5,3.0,1.1,14.45,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,14.55,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,14.9,1.0,0.91,0.0
2018,1,5,7,45,0.0,7.0,1.35,15.25,7.0,6.14,0.0
2018,1,5,8,0,0.0,13.0,1.4,15.6,13.0,11.42,3.63
2018,1,5,8,15,0.0,31.0,1.45,15.85,31.0,27.34,18.01
2018,1,5,8,30,0.0,49.0,1.5,16.1,49.0,42.45,31.63
2018,1,5,8,45,0.0,60.0,1.5,16.35,60.0,51.78,40.12
2018,1,5,9,0,0.0,71.0,1.5,16.6,71.0,61.03,48.41
2018,1,5,9,15,0.0,62.0,1.55,16.8,62.0,54.6,42.79
2018,1,5,9,30,0.0,53.0,1.6,17.0,53.0,46.78,35.89
2018,1,5,9,45,0.0,38.5,1.6,17.15,38.5,33.94,24.5
2018,1,5,10,0,0.0,24.0,1.6,17.3,24.0,21.13,12.33
2018,1,5,10,15,0.0,27.5,1.65,17.4,27.5,24.23,14.93
2018,1,5,10,30,0.0,31.0,1.7,17.5,31.0,27.32,17.51
2018,1,5,10,45,0.0,36.0,1.7,17.65,36.0,31.75,21.19
2018,1,5,11,0,0.0,41.0,1.7,17.8,41.0,36.18,24.87
2018,1,5,11,15,0.0,48.5,1.7,17.85,48.5,42.82,30.4
2018,1,5,11,30,0.0,56.0,1.7,17.9,56.0,49.48,35.93
2018,1,5,11,45,0.0,67.0,1.75,18.0,67.0,59.24,44.02
2018,1,5,12,0,0.0,78.0,1.8,18.1,78.0,69.03,52.1
2018,1,5,12,15,1.0,85.0,1.8,18.05,85.5,75.68,57.6
2018,1,5,12,30,2.0,92.0,1.8,18.0,93.0,82.4,63.18
2018,1,5,12,45,1.5,95.0,1.85,17.95,95.5,84.94,65.32
2018,1,5,13,0,1.0,98.0,1.9,17.9,98.0,87.51,67.49
2018,1,5,13,15,10.0,119.5,1.9,17.8,124.0,112.24,88.08
2018,1,5,13,30,19.0,141.0,1.9,17.7,150.0,138.19,109.61
2018,1,5,13,45,9.5,105.5,1.85,17.6,110.0,99.99,78.2
2018,1,5,14,0,0.0,70.0,1.8,17.5,70.0,61.89,46.52
2018,1,5,14,15,0.0,57.0,1.7,17.3,57.0,50.34,36.96
2018,1,5,14,30,0.0,44.0,1.6,17.1,44.0,38.81,27.33
2018,1,5,14,45,9.0,46.5,1.45,16.9,49.5,47.88,35.29
2018,1,5,15,0,18.0,49.0,1.3,16.7,55.0,56.09,42.48
2018,1,5,15,15,14.5,48.5,1.3,16.7,53.0,53.78,40.41
2018,1,5,15,30,11.0,48.0,1.3,16.7,51.0,51.76,38.53
2018,1,5,15,45,16.5,40.5,0.95,16.05,44.0,47.73,35.13
2018,1,5,16,0,22.0,33.0,0.6,15.4,37.0,43.49,31.37
2018,1,5,16,15,22.5,27.5,0.65,15.15,30.5,38.63,26.62
2018,1,5,16,30,23.0,22.0,0.7,14.9,24.0,42.6,26.35
2018,1,5,16,45,20.0,13.0,0.75,14.6,14.0,27.31,0.0
2018,1,5,17,0,17.0,4.0,0.8,14.3,4.0,12.28,0.0
2018,1,5,17,15,8.5,2.0,0.9,14.2,2.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,7,15,7.5,3.0,0.95,10.1,3.0,0.0,0.0
2018,1,6,7,30,15.0,6.0,1.0,10.6,6.0,5.46,0.0
2018,1,6,7,45,72.5,21.0,1.1,11.05,27.5,17.09,0.0
2018,1,6,8,0,130.0,36.0,1.2,11.5,49.0,28.79,18.1
2018,1,6,8,15,357.0,40.5,1.3,11.9,99.5,32.34,22.73
2018,1,6,8,30,584.0,45.0,1.4,12.3,150.0,35.36,25.87
2018,1,6,8,45,549.5,56.0,1.55,12.7,174.5,43.14,33.04
2018,1,6,9,0,515.0,67.0,1.7,13.1,199.0,50.6,39.81
2018,1,6,9,15,529.5,77.0,1.7,13.5,230.5,57.21,45.72
2018,1,6,9,30,544.0,87.0,1.7,13.9,262.0,63.67,51.39
2018,1,6,9,45,530.0,100.0,1.7,14.25,285.5,72.28,58.9
2018,1,6,10,0,516.0,113.0,1.7,14.6,309.0,91.74,64.38
2018,1,6,10,15,566.0,112.5,1.8,15.0,342.5,126.15,79.89
2018,1,6,10,30,616.0,112.0,1.9,15.4,376.0,163.69,104.43
2018,1,6,10,45,537.5,135.5,2.0,15.8,374.0,201.07,138.45
2018,1,6,11,0,459.0,159.0,2.1,16.2,372.0,231.7,168.26
2018,1,6,11,15,561.5,141.0,2.2,16.45,409.5,269.27,197.69
2018,1,6,11,30,664.0,123.0,2.3,16.7,447.0,315.6,235.33
2018,1,6,11,45,695.5,114.5,2.35,16.95,458.5,349.96,265.63
2018,1,6,12,0,727.0,106.0,2.4,17.2,470.0,384.82,296.17
2018,1,6,12,15,667.0,121.5,2.35,17.25,455.0,403.85,314.84
2018,1,6,12,30,607.0,137.0,2.3,17.3,440.0,417.28,328.21
2018,1,6,12,45,689.0,116.5,2.2,17.35,455.5,460.1,363.3
2018,1,6,13,0,771.0,96.0,2.1,17.4,471.0,504.08,398.91
2018,1,6,13,15,740.0,99.0,2.05,17.35,450.0,513.01,407.55
2018,1,6,13,30,709.0,102.0,2.0,17.3,429.0,518.11,413.1
2018,1,6,13,45,656.5,106.0,1.9,17.25,397.5,508.34,406.75
2018,1,6,14,0,604.0,110.0,1.8,17.2,366.0,494.55,397.07
2018,1,6,14,15,635.5,96.0,1.8,17.0,349.5,508.74,409.96
2018,1,6,14,30,667.0,82.0,1.8,16.8,333.0,520.45,420.63
2018,1,6,14,45,640.5,77.5,1.8,16.6,300.5,504.91,409.66
2018,1,6,15,0,614.0,73.0,1.8,16.4,268.0,486.82,396.43
2018,1,6,15,15,610.0,66.0,1.8,16.4,239.0,477.3,389.12
2018,1,6,15,30,606.0,59.0,1.8,16.4,210.0,465.47,379.13
2018,1,6,15,45,584.5,51.5,1.35,14.9,176.0,440.33,357.92
2018,1,6,16,0,563.0,44.0,0.9,13.4,142.0,413.59,333.46
2018,1,6,16,15,427.0,38.5,0.9,12.85,101.0,322.44,256.76
2018,1,6,16,30,291.0,33.0,0.9,12.3,60.0,233.46,170.25
2018,1,6,16,45,164.0,20.0,0.95,11.7,33.5,131.37,0.0
2018,1,6,17,0,37.0,7.0,1.0,11.1,7.0,25.24,0.0
2018,1,6,17,15,18.5,3.5,1.0,10.9,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,0.95,6.8,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,1.1,7.3,3.0,2.73,0.0
2018,1,7,7,45,36.0,14.0,1.25,7.8,17.5,11.65,0.0
2018,1,7,8,0,72.0,25.0,1.4,8.3,32.0,20.45,11.44
2018,1,7,8,15,69.5,31.0,1.45,8.55,40.5,25.16,16.72
2018,1,7,8,30,67.0,37.0,1.5,8.8,49.0,31.61,22.9
2018,1,7,8,45,33.5,42.5,1.55,9.05,48.5,37.58,28.53
2018,1,7,9,0,0.0,48.0,1.6,9.3,48.0,42.36,32.98
2018,1,7,9,15,0.0,69.5,1.7,9.75,69.5,60.58,49.48
2018,1,7,9,30,0.0,91.0,1.8,10.2,91.0,77.79,64.85
2018,1,7,9,45,0.0,95.5,1.85,10.6,95.5,81.88,68.33
2018,1,7,10,0,0.0,100.0,1.9,11.0,100.0,86.03,68.57
2018,1,7,10,15,0.0,96.0,2.0,11.5,96.0,83.56,66.24
2018,1,7,10,30,0.0,92.0,2.1,12.0,92.0,80.7,63.59
2018,1,7,10,45,0.0,97.5,2.2,12.55,97.5,85.55,67.47
2018,1,7,11,0,0.0,103.0,2.3,13.1,103.0,90.42,71.34
2018,1,7,11,15,0.0,118.5,2.25,13.5,118.5,103.78,82.36
2018,1,7,11,30,0.0,134.0,2.2,13.9,134.0,117.32,93.43
2018,1,7,11,45,0.0,139.5,2.2,14.3,139.5,122.5,97.51
2018,1,7,12,0,0.0,145.0,2.2,14.7,145.0,127.76,101.67
2018,1,7,12,15,0.0,142.5,2.1,14.95,142.5,126.06,100.14
2018,1,7,12,30,0.0,140.0,2.0,15.2,140.0,124.3,98.59
2018,1,7,12,45,0.0,140.0,1.95,15.45,140.0,124.77,98.91
2018,1,7,13,0,0.0,140.0,1.9,15.7,140.0,125.27,99.28
2018,1,7,13,15,3.0,149.5,1.75,15.7,151.0,136.35,108.5
2018,1,7,13,30,6.0,159.0,1.6,15.7,162.0,148.05,118.21
2018,1,7,13,45,5.0,148.5,1.45,15.7,151.0,138.54,110.47
2018,1,7,14,0,4.0,138.0,1.3,15.7,140.0,128.87,102.63
2018,1,7,14,15,2.5,122.5,1.1,15.35,123.5,113.75,90.35
2018,1,7,14,30,1.0,107.0,0.9,15.0,107.0,98.41,77.78
2018,1,7,14,45,2.0,102.5,0.75,14.65,103.0,95.66,75.71
2018,1,7,15,0,3.0,98.0,0.6,14.3,99.0,93.18,73.8
2018,1,7,15,15,1.5,82.5,0.6,14.3,83.0,77.45,60.52
2018,1,7,15,30,0.0,67.0,0.6,14.3,67.0,61.52,46.94
2018,1,7,15,45,0.0,55.0,0.7,13.6,55.0,50.17,37.25
2018,1,7,16,0,0.0,43.0,0.8,12.9,43.0,38.67,27.25
2018,1,7,16,15,5.0,33.0,0.8,12.7,33.5,32.19,21.37
2018,1,7,16,30,10.0,23.0,0.8,12.5,24.0,28.18,16.35
2018,1,7,16,45,16.0,14.0,0.8,12.35,14.5,26.7,0.0
2018,1,7,17,0,22.0,5.0,0.8,12.2,5.0,15.82,0.0
2018,1,7,17,15,11.0,2.5,0.8,12.1,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,11.9,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,12.1,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,2.1,12.3,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,2.3,12.5,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.35,12.7,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.4,12.9,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.5,13.1,8.5,7.46,1.05
2018,1,8,9,0,0.0,10.0,2.6,13.3,10.0,8.78,2.26
2018,1,8,9,15,0.0,11.5,2.7,13.45,11.5,10.1,3.46
2018,1,8,9,30,0.0,13.0,2.8,13.6,13.0,11.43,4.65
2018,1,8,9,45,0.0,23.5,2.9,13.75,23.5,20.68,12.97
2018,1,8,10,0,0.0,34.0,3.0,13.9,34.0,29.96,20.12
2018,1,8,10,15,0.0,28.5,3.0,14.1,28.5,25.11,15.9
2018,1,8,10,30,0.0,23.0,3.0,14.3,23.0,20.26,11.71
2018,1,8,10,45,0.0,34.0,2.95,14.45,34.0,29.98,19.98
2018,1,8,11,0,0.0,45.0,2.9,14.6,45.0,39.72,28.21
2018,1,8,11,15,0.0,43.5,2.9,14.75,43.5,38.4,27.03
2018,1,8,11,30,0.0,42.0,2.9,14.9,42.0,37.07,25.87
2018,1,8,11,45,0.0,38.5,2.9,15.05,38.5,33.98,23.22
2018,1,8,12,0,0.0,35.0,2.9,15.2,35.0,30.88,20.57
2018,1,8,12,15,0.0,33.5,2.75,15.25,33.5,29.56,19.45
2018,1,8,12,30,0.0,32.0,2.6,15.3,32.0,28.23,18.32
2018,1,8,12,45,0.0,33.5,2.4,15.35,33.5,29.56,19.45
2018,1,8,13,0,0.0,35.0,2.2,15.4,35.0,30.88,20.59
2018,1,8,13,15,0.0,40.5,2.15,15.45,40.5,35.74,24.72
2018,1,8,13,30,0.0,46.0,2.1,15.5,46.0,40.61,28.86
2018,1,8,13,45,0.5,65.5,2.1,15.5,65.5,58.19,43.76
2018,1,8,14,0,1.0,85.0,2.1,15.5,85.0,76.09,58.89
2018,1,8,14,15,0.5,68.0,1.95,15.35,68.0,60.41,45.77
2018,1,8,14,30,0.0,51.0,1.8,15.2,51.0,45.01,32.81
2018,1,8,14,45,1.0,52.5,1.6,15.0,53.0,46.96,34.58
2018,1,8,15,0,2.0,54.0,1.4,14.8,55.0,48.91,36.33
2018,1,8,15,15,1.0,51.5,1.4,14.8,52.0,46.08,33.88
2018,1,8,15,30,0.0,49.0,1.4,14.8,49.0,43.25,31.38
2018,1,8,15,45,0.0,39.5,1.25,14.3,39.5,34.83,24.13
2018,1,8,16,0,0.0,30.0,1.1,13.8,30.0,26.42,16.81
2018,1,8,16,15,0.0,22.5,1.05,13.7,22.5,19.8,10.91
2018,1,8,16,30,0.0,15.0,1.0,13.6,15.0,13.19,4.66
2018,1,8,16,45,0.0,8.5,0.95,13.5,8.5,7.46,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.4,2.0,1.82,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,12.6,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,13.0,2.0,1.82,0.0
2018,1,9,7,45,0.0,6.5,0.9,13.4,6.5,5.7,0.0
2018,1,9,8,0,0.0,11.0,0.9,13.8,11.0,9.66,2.3
2018,1,9,8,15,0.0,14.5,0.95,14.2,14.5,12.74,5.48
2018,1,9,8,30,0.0,18.0,1.0,14.6,18.0,15.82,8.39
2018,1,9,8,45,0.0,22.0,1.0,14.95,22.0,19.35,11.64
2018,1,9,9,0,0.0,26.0,1.0,15.3,26.0,22.88,14.84
2018,1,9,9,15,0.0,23.0,0.9,15.55,23.0,20.23,12.5
2018,1,9,9,30,0.0,20.0,0.8,15.8,20.0,17.59,10.12
2018,1,9,9,45,0.0,23.5,0.75,16.1,23.5,20.69,12.86
2018,1,9,10,0,0.0,27.0,0.7,16.4,27.0,23.78,14.68
2018,1,9,10,15,0.0,35.0,0.7,16.4,35.0,30.85,20.66
2018,1,9,10,30,0.0,43.0,0.7,16.4,43.0,37.94,26.62
2018,1,9,10,45,0.5,85.5,0.7,16.45,85.5,75.58,58.12
2018,1,9,11,0,1.0,128.0,0.7,16.5,128.0,111.48,87.63
2018,1,9,11,15,1.5,127.0,0.7,16.45,127.5,111.35,87.33
2018,1,9,11,30,2.0,126.0,0.7,16.4,127.0,111.14,87.1
2018,1,9,11,45,1.0,104.5,0.7,16.35,105.0,92.61,71.86
2018,1,9,12,0,0.0,83.0,0.7,16.3,83.0,73.48,56.08
2018,1,9,12,15,0.0,78.0,0.6,16.25,78.0,69.03,52.42
2018,1,9,12,30,0.0,73.0,0.5,16.2,73.0,64.58,48.74
2018,1,9,12,45,0.0,60.5,0.45,16.15,60.5,53.48,39.51
2018,1,9,13,0,0.0,48.0,0.4,16.1,48.0,42.39,30.26
2018,1,9,13,15,0.0,47.0,0.45,16.0,47.0,41.5,29.56
2018,1,9,13,30,0.0,46.0,0.5,15.9,46.0,40.61,28.85
2018,1,9,13,45,0.0,45.0,0.55,15.75,45.0,39.72,28.16
2018,1,9,14,0,0.0,44.0,0.6,15.6,44.0,38.82,27.46
2018,1,9,14,15,0.0,54.5,0.75,15.4,54.5,48.12,35.41
2018,1,9,14,30,0.0,65.0,0.9,15.2,65.0,57.44,43.38
2018,1,9,14,45,10.5,73.0,1.05,15.0,76.5,71.34,55.47
2018,1,9,15,0,21.0,81.0,1.2,14.8,88.0,91.46,72.76
2018,1,9,15,15,63.0,66.5,1.2,14.8,83.5,111.43,90.46
2018,1,9,15,30,105.0,52.0,1.2,14.8,79.0,130.78,107.29
2018,1,9,15,45,65.0,41.0,1.15,14.25,57.0,84.94,67.84
2018,1,9,16,0,25.0,30.0,1.1,13.7,35.0,41.82,30.35
2018,1,9,16,15,26.5,24.0,1.1,13.5,28.0,43.16,30.94
2018,1,9,16,30,28.0,18.0,1.1,13.3,21.0,37.82,24.64
2018,1,9,16,45,16.0,10.5,1.1,13.05,12.0,21.1,0.0
2018,1,9,17,0,4.0,3.0,1.1,12.8,3.0,4.8,0.0
2018,1,9,17,15,2.0,1.5,1.35,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.35,9.75,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.4,10.2,2.0,1.82,0.0
2018,1,10,7,45,0.0,6.0,1.5,10.65,6.0,5.26,0.0
2018,1,10,8,0,0.0,10.0,1.6,11.1,10.0,8.78,1.65
2018,1,10,8,15,0.0,15.5,1.65,11.3,15.5,13.62,6.36
2018,1,10,8,30,0.0,21.0,1.7,11.5,21.0,18.47,10.9
2018,1,10,8,45,0.0,29.0,1.75,11.7,29.0,25.53,17.39
2018,1,10,9,0,0.0,37.0,1.8,11.9,37.0,32.6,23.85
2018,1,10,9,15,4.0,68.5,1.85,11.95,70.0,59.86,48.41
2018,1,10,9,30,8.0,100.0,1.9,12.0,103.0,84.63,70.49
2018,1,10,9,45,5.0,107.0,1.9,12.05,109.0,90.62,75.69
2018,1,10,10,0,2.0,114.0,1.9,12.1,115.0,96.81,77.36
2018,1,10,10,15,1.0,94.5,1.95,12.2,95.0,82.48,65.07
2018,1,10,10,30,0.0,75.0,2.0,12.3,75.0,66.34,51.29
2018,1,10,10,45,0.0,79.0,2.05,12.35,79.0,69.9,54.25
2018,1,10,11,0,0.0,83.0,2.1,12.4,83.0,73.46,57.19
2018,1,10,11,15,1.0,109.0,2.1,12.55,109.5,96.03,76.1
2018,1,10,11,30,2.0,135.0,2.1,12.7,136.0,118.8,95.01
2018,1,10,11,45,1.0,135.0,2.15,12.8,135.5,118.98,95.07
2018,1,10,12,0,0.0,135.0,2.2,12.9,135.0,119.04,95.07
2018,1,10,12,15,0.5,141.5,2.15,13.0,142.0,125.37,100.28
2018,1,10,12,30,1.0,148.0,2.1,13.1,149.0,131.87,105.64
2018,1,10,12,45,1.5,151.0,2.1,13.2,152.0,135.41,108.57
2018,1,10,13,0,2.0,154.0,2.1,13.3,155.0,139.1,111.65
2018,1,10,13,15,1.0,138.0,2.05,13.4,138.5,124.42,99.5
2018,1,10,13,30,0.0,122.0,2.0,13.5,122.0,109.46,87.09
2018,1,10,13,45,1.5,128.0,1.9,13.6,128.5,116.55,93.13
2018,1,10,14,0,3.0,134.0,1.8,13.7,135.0,124.11,99.54
2018,1,10,14,15,54.5,132.0,1.7,13.7,153.0,161.37,131.72
2018,1,10,14,30,106.0,130.0,1.6,13.7,171.0,203.4,167.53
2018,1,10,14,45,148.0,120.0,1.45,13.75,171.5,221.9,183.56
2018,1,10,15,0,190.0,110.0,1.3,13.8,172.0,251.02,208.02
2018,1,10,15,15,297.5,93.0,1.3,13.8,177.0,313.86,260.38
2018,1,10,15,30,405.0,76.0,1.3,13.8,182.0,361.34,298.98
2018,1,10,15,45,298.5,70.5,0.95,13.4,141.5,289.91,238.69
2018,1,10,16,0,192.0,65.0,0.6,13.0,101.0,207.65,169.35
2018,1,10,16,15,169.0,49.5,0.6,12.85,75.0,175.11,140.68
2018,1,10,16,30,146.0,34.0,0.6,12.7,49.0,155.51,118.01
2018,1,10,16,45,107.5,22.5,0.65,12.55,30.5,109.16,25.4
2018,1,10,17,0,69.0,11.0,0.7,12.4,12.0,45.82,0.0
2018,1,10,17,15,34.5,5.5,0.7,12.4,6.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,1,11,7,15,23.0,3.5,0.3,12.35,4.0,0.0,0.0
2018,1,11,7,30,46.0,7.0,0.3,12.5,8.0,6.37,0.0
2018,1,11,7,45,99.5,19.0,0.3,12.65,27.0,14.92,0.0
2018,1,11,8,0,153.0,31.0,0.3,12.8,46.0,24.04,14.32
2018,1,11,8,15,161.5,43.5,0.4,13.15,66.5,34.79,24.85
2018,1,11,8,30,170.0,56.0,0.5,13.5,87.0,44.15,33.57
2018,1,11,8,45,98.0,76.5,0.65,13.85,95.5,60.98,48.73
2018,1,11,9,0,26.0,97.0,0.8,14.2,104.0,77.73,63.65
2018,1,11,9,15,38.0,113.5,0.9,14.6,125.0,89.9,74.32
2018,1,11,9,30,50.0,130.0,1.0,15.0,146.0,101.81,84.6
2018,1,11,9,45,58.5,143.0,1.1,15.35,164.0,111.3,92.65
2018,1,11,10,0,67.0,156.0,1.2,15.7,182.0,123.06,96.97
2018,1,11,10,15,57.5,164.0,1.2,16.1,187.5,134.8,105.21
2018,1,11,10,30,48.0,172.0,1.2,16.5,193.0,145.35,113.51
2018,1,11,10,45,37.0,176.5,1.15,16.85,193.0,152.03,119.1
2018,1,11,11,0,26.0,181.0,1.1,17.2,193.0,159.79,125.65
2018,1,11,11,15,87.5,196.0,1.0,17.5,239.0,189.31,147.25
2018,1,11,11,30,149.0,211.0,0.9,17.8,285.0,227.22,175.95
2018,1,11,11,45,218.0,213.0,0.8,18.05,323.5,263.11,203.24
2018,1,11,12,0,287.0,215.0,0.7,18.3,362.0,306.33,236.44
2018,1,11,12,15,277.0,217.5,0.85,18.45,359.0,319.42,248.09
2018,1,11,12,30,267.0,220.0,1.0,18.6,356.0,331.19,258.67
2018,1,11,12,45,329.0,205.0,1.1,18.75,370.5,360.57,282.56
2018,1,11,13,0,391.0,190.0,1.2,18.9,385.0,391.89,308.0
2018,1,11,13,15,343.0,191.5,1.35,18.85,359.0,381.17,301.22
2018,1,11,13,30,295.0,193.0,1.5,18.8,333.0,367.33,291.83
2018,1,11,13,45,301.0,183.0,1.6,18.8,320.0,370.33,295.55
2018,1,11,14,0,307.0,173.0,1.7,18.8,307.0,372.2,298.26
2018,1,11,14,15,350.5,154.5,1.7,18.55,298.5,386.39,311.1
2018,1,11,14,30,394.0,136.0,1.7,18.3,290.0,411.08,331.81
2018,1,11,14,45,442.5,116.0,1.7,18.1,274.5,424.92,344.13
2018,1,11,15,0,491.0,96.0,1.7,17.9,259.0,436.35,354.45
2018,1,11,15,15,454.5,89.0,1.7,17.9,225.5,407.76,331.97
