Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,30,19.0,3.0,0.6,5.9,2.0,0.0,0.0
2018,3,4,6,45,159.0,16.0,0.6,6.25,27.0,14.55,0.0
2018,3,4,7,0,299.0,29.0,0.6,6.6,52.0,24.53,10.94
2018,3,4,7,15,425.0,37.5,0.6,7.2,97.0,30.44,21.23
2018,3,4,7,30,551.0,46.0,0.6,7.8,142.0,36.36,27.26
2018,3,4,7,45,627.5,50.5,0.6,8.4,193.5,42.3,32.95
2018,3,4,8,0,704.0,55.0,0.6,9.0,245.0,44.98,35.48
2018,3,4,8,15,749.0,59.0,0.7,9.35,297.0,47.14,37.43
2018,3,4,8,30,794.0,63.0,0.8,9.7,349.0,49.32,39.3
2018,3,4,8,45,825.5,66.0,0.85,10.05,398.5,50.63,40.32
2018,3,4,9,0,857.0,69.0,0.9,10.4,448.0,51.95,41.33
2018,3,4,9,15,875.0,72.0,1.0,10.75,492.5,61.2,49.4
2018,3,4,9,30,893.0,75.0,1.1,11.1,537.0,100.51,56.22
2018,3,4,9,45,904.5,78.5,1.2,11.45,575.5,156.76,88.16
2018,3,4,10,0,916.0,82.0,1.3,11.8,614.0,213.69,131.83
2018,3,4,10,15,927.5,83.0,1.35,12.05,647.0,269.14,179.57
2018,3,4,10,30,939.0,84.0,1.4,12.3,680.0,324.74,229.34
2018,3,4,10,45,946.5,85.5,1.45,12.6,706.0,379.36,278.51
2018,3,4,11,0,954.0,87.0,1.5,12.9,732.0,433.26,326.3
2018,3,4,11,15,935.0,96.0,1.55,13.1,741.0,481.42,368.88
2018,3,4,11,30,916.0,105.0,1.6,13.3,750.0,526.14,407.41
2018,3,4,11,45,929.0,102.0,1.6,13.5,763.5,573.35,446.28
2018,3,4,12,0,942.0,99.0,1.6,13.7,777.0,619.32,483.15
2018,3,4,12,15,809.5,140.5,1.65,13.75,724.0,619.61,485.17
2018,3,4,12,30,677.0,182.0,1.7,13.8,671.0,608.97,478.34
2018,3,4,12,45,764.0,156.5,1.7,13.9,703.5,670.92,526.33
2018,3,4,13,0,851.0,131.0,1.7,14.0,736.0,733.43,573.48
2018,3,4,13,15,791.5,138.5,1.75,14.0,692.0,725.14,568.33
2018,3,4,13,30,732.0,146.0,1.8,14.0,648.0,713.99,561.45
2018,3,4,13,45,829.5,119.5,1.8,14.0,671.0,778.11,609.14
2018,3,4,14,0,927.0,93.0,1.8,14.0,694.0,837.78,651.51
2018,3,4,14,15,903.5,95.0,1.8,13.85,659.0,836.37,651.27
2018,3,4,14,30,880.0,97.0,1.8,13.7,624.0,838.07,654.06
2018,3,4,14,45,879.0,91.5,1.85,13.6,591.0,839.39,657.1
2018,3,4,15,0,878.0,86.0,1.9,13.5,558.0,837.15,657.76
2018,3,4,15,15,858.5,83.0,1.9,13.5,514.5,819.3,646.69
2018,3,4,15,30,839.0,80.0,1.9,13.5,471.0,798.2,633.4
2018,3,4,15,45,811.0,76.5,1.85,13.05,423.0,766.63,612.93
2018,3,4,16,0,783.0,73.0,1.8,12.6,375.0,732.45,590.15
2018,3,4,16,15,741.5,69.5,1.6,11.75,324.5,685.46,556.68
2018,3,4,16,30,700.0,66.0,1.4,10.9,274.0,642.69,525.21
2018,3,4,16,45,637.5,59.5,1.2,10.05,222.0,574.97,472.88
2018,3,4,17,0,575.0,53.0,1.0,9.2,170.0,507.94,418.63
2018,3,4,17,15,473.5,45.0,1.0,8.7,123.0,413.85,339.65
2018,3,4,17,30,372.0,37.0,1.0,8.2,76.0,323.46,254.53
2018,3,4,17,45,222.5,23.5,1.05,7.75,43.5,189.15,14.24
2018,3,4,18,0,73.0,10.0,1.1,7.3,11.0,51.16,0.0
2018,3,4,18,15,36.5,5.0,1.1,7.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,6,15,10.0,2.0,1.35,1.4,1.5,0.0,0.0
2018,3,5,6,30,20.0,4.0,1.5,2.3,3.0,0.0,0.0
2018,3,5,6,45,163.5,17.5,1.65,3.2,29.5,15.92,0.0
2018,3,5,7,0,307.0,31.0,1.8,4.1,56.0,26.25,13.73
2018,3,5,7,15,426.5,40.0,1.9,4.7,101.5,32.52,23.39
2018,3,5,7,30,546.0,49.0,2.0,5.3,147.0,38.77,29.73
2018,3,5,7,45,617.0,55.5,2.05,5.95,199.0,42.64,33.56
2018,3,5,8,0,688.0,62.0,2.1,6.6,251.0,46.49,37.17
2018,3,5,8,15,733.5,66.5,2.15,7.35,303.0,53.23,43.24
2018,3,5,8,30,779.0,71.0,2.2,8.1,355.0,55.57,45.18
2018,3,5,8,45,810.5,74.5,2.25,8.85,405.0,57.01,46.23
2018,3,5,9,0,842.0,78.0,2.3,9.6,455.0,58.46,47.27
2018,3,5,9,15,864.0,80.5,2.35,10.3,500.0,59.08,47.56
2018,3,5,9,30,886.0,83.0,2.4,11.0,545.0,101.93,55.92
2018,3,5,9,45,901.5,84.0,2.4,11.7,584.0,164.45,94.28
2018,3,5,10,0,917.0,85.0,2.4,12.4,623.0,220.18,137.37
2018,3,5,10,15,929.0,86.0,2.4,13.0,656.0,275.93,185.57
2018,3,5,10,30,941.0,87.0,2.4,13.6,689.0,331.86,235.6
2018,3,5,10,45,949.5,88.0,2.35,14.2,715.0,386.6,284.63
2018,3,5,11,0,958.0,89.0,2.3,14.8,741.0,440.7,332.14
2018,3,5,11,15,963.0,89.5,2.3,15.1,759.0,492.01,376.72
2018,3,5,11,30,968.0,90.0,2.3,15.4,777.0,541.87,418.86
2018,3,5,11,45,969.0,90.0,2.25,15.7,785.0,587.54,456.43
2018,3,5,12,0,970.0,90.0,2.2,16.0,793.0,630.97,491.15
2018,3,5,12,15,971.0,90.0,2.2,16.2,794.5,672.0,523.53
2018,3,5,12,30,972.0,90.0,2.2,16.4,796.0,710.44,553.24
2018,3,5,12,45,971.5,89.0,2.2,16.55,789.0,744.15,579.07
2018,3,5,13,0,971.0,88.0,2.2,16.7,782.0,774.83,601.81
2018,3,5,13,15,967.0,86.5,2.2,16.75,766.0,799.3,619.15
2018,3,5,13,30,963.0,85.0,2.2,16.8,750.0,820.3,634.15
2018,3,5,13,45,956.0,85.0,2.2,16.9,727.0,837.09,646.21
2018,3,5,14,0,949.0,85.0,2.2,17.0,704.0,850.28,655.91
2018,3,5,14,15,939.0,83.5,2.2,16.9,673.0,855.79,660.94
2018,3,5,14,30,929.0,82.0,2.2,16.8,642.0,857.61,663.63
2018,3,5,14,45,915.5,80.0,2.2,16.7,604.0,852.36,661.57
2018,3,5,15,0,902.0,78.0,2.2,16.6,566.0,843.57,657.2
2018,3,5,15,15,883.0,75.5,2.2,16.6,522.5,826.25,646.66
2018,3,5,15,30,864.0,73.0,2.2,16.6,479.0,813.18,639.21
2018,3,5,15,45,837.5,70.0,1.95,16.05,431.0,783.03,618.55
2018,3,5,16,0,811.0,67.0,1.7,15.5,383.0,750.22,595.65
2018,3,5,16,15,771.0,64.0,1.55,14.45,332.0,704.52,564.58
2018,3,5,16,30,731.0,61.0,1.4,13.4,281.0,657.19,531.1
2018,3,5,16,45,672.5,55.5,1.25,12.35,229.0,591.94,482.22
2018,3,5,17,0,614.0,50.0,1.1,11.3,177.0,533.77,436.16
2018,3,5,17,15,446.5,44.0,1.15,10.6,122.5,396.01,324.3
2018,3,5,17,30,279.0,38.0,1.2,9.9,68.0,266.85,210.95
2018,3,5,17,45,166.5,23.5,1.25,9.2,39.0,159.31,35.92
2018,3,5,18,0,54.0,9.0,1.3,8.5,10.0,39.46,0.0
2018,3,5,18,15,27.0,4.5,1.25,8.25,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,6,15,7.5,2.0,1.2,6.15,2.0,0.0,0.0
2018,3,6,6,30,15.0,4.0,1.2,6.9,4.0,0.0,0.0
2018,3,6,6,45,54.5,18.0,1.15,7.6,22.0,16.37,0.0
2018,3,6,7,0,94.0,32.0,1.1,8.3,40.0,25.63,14.07
2018,3,6,7,15,186.0,46.0,1.25,9.1,75.5,35.32,25.54
2018,3,6,7,30,278.0,60.0,1.4,9.9,111.0,45.39,35.14
2018,3,6,7,45,284.0,78.5,1.5,10.65,144.5,58.16,46.9
2018,3,6,8,0,290.0,97.0,1.6,11.4,178.0,73.63,60.79
2018,3,6,8,15,337.5,112.0,1.7,12.25,223.5,79.75,66.06
2018,3,6,8,30,385.0,127.0,1.8,13.1,269.0,88.78,73.73
2018,3,6,8,45,476.5,127.5,1.85,13.95,327.0,87.87,72.5
2018,3,6,9,0,568.0,128.0,1.9,14.8,385.0,87.18,71.45
2018,3,6,9,15,678.0,116.0,1.9,15.45,452.0,76.2,61.51
2018,3,6,9,30,788.0,104.0,1.9,16.1,519.0,116.15,67.86
2018,3,6,9,45,850.5,94.0,1.95,16.7,571.5,162.8,92.71
2018,3,6,10,0,913.0,84.0,2.0,17.3,624.0,222.87,137.14
2018,3,6,10,15,923.0,85.5,2.0,17.8,656.0,278.37,184.51
2018,3,6,10,30,933.0,87.0,2.0,18.3,688.0,333.86,233.32
2018,3,6,10,45,940.0,88.5,2.0,18.8,713.5,388.13,281.07
2018,3,6,11,0,947.0,90.0,2.0,19.3,739.0,441.63,327.24
2018,3,6,11,15,952.0,91.0,1.9,19.65,757.0,492.87,370.29
2018,3,6,11,30,957.0,92.0,1.8,20.0,775.0,542.69,410.79
2018,3,6,11,45,960.0,92.0,1.75,20.3,784.5,588.95,447.59
2018,3,6,12,0,963.0,92.0,1.7,20.6,794.0,633.17,481.73
2018,3,6,12,15,963.0,92.0,1.6,20.8,795.0,673.34,511.78
2018,3,6,12,30,963.0,92.0,1.5,21.0,796.0,710.87,539.02
2018,3,6,12,45,920.0,105.5,1.45,21.2,773.0,729.73,552.48
2018,3,6,13,0,877.0,119.0,1.4,21.4,750.0,747.36,564.64
2018,3,6,13,15,826.0,134.0,1.35,21.45,718.5,752.9,568.44
2018,3,6,13,30,775.0,149.0,1.3,21.5,687.0,756.08,570.41
2018,3,6,13,45,746.5,151.5,1.2,21.5,656.5,757.25,571.03
2018,3,6,14,0,718.0,154.0,1.1,21.5,626.0,754.64,568.96
2018,3,6,14,15,732.0,140.0,1.05,21.5,602.5,764.93,576.32
2018,3,6,14,30,746.0,126.0,1.0,21.5,579.0,772.0,581.44
2018,3,6,14,45,746.0,115.5,0.9,21.45,545.5,768.26,578.79
2018,3,6,15,0,746.0,105.0,0.8,21.4,512.0,757.28,571.41
2018,3,6,15,15,680.0,112.5,0.8,21.4,461.5,718.15,546.14
2018,3,6,15,30,614.0,120.0,0.8,21.4,411.0,672.45,516.23
2018,3,6,15,45,578.5,113.5,0.6,20.9,366.0,633.47,489.16
2018,3,6,16,0,543.0,107.0,0.4,20.4,321.0,592.67,460.2
2018,3,6,16,15,560.0,89.5,0.45,19.5,284.5,578.95,453.83
2018,3,6,16,30,577.0,72.0,0.5,18.6,248.0,561.67,443.76
2018,3,6,16,45,505.5,66.0,0.6,17.7,199.5,490.04,392.39
2018,3,6,17,0,434.0,60.0,0.7,16.8,151.0,419.65,338.4
2018,3,6,17,15,358.5,49.0,0.75,16.15,110.5,342.88,275.49
2018,3,6,17,30,283.0,38.0,0.8,15.5,70.0,269.7,209.67
2018,3,6,17,45,167.0,23.5,0.9,14.9,40.0,161.06,54.21
2018,3,6,18,0,51.0,9.0,1.0,14.3,10.0,37.85,0.0
2018,3,6,18,15,25.5,4.5,1.0,14.05,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.05,10.3,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,1.0,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.0,3.0,1.0,10.25,3.0,2.73,0.0
2018,3,7,7,0,0.0,5.0,1.0,10.2,5.0,4.38,0.0
2018,3,7,7,15,0.0,6.5,1.05,10.9,6.5,5.7,0.0
2018,3,7,7,30,0.0,8.0,1.1,11.6,8.0,7.02,0.66
2018,3,7,7,45,0.0,12.5,1.15,12.25,12.5,10.98,4.28
2018,3,7,8,0,0.0,17.0,1.2,12.9,17.0,14.94,7.88
2018,3,7,8,15,0.0,20.0,1.35,13.55,20.0,17.59,10.24
2018,3,7,8,30,0.0,23.0,1.5,14.2,23.0,20.25,12.56
2018,3,7,8,45,1.5,64.5,1.65,14.9,65.0,57.01,45.13
2018,3,7,9,0,3.0,106.0,1.8,15.6,107.0,91.8,75.27
2018,3,7,9,15,57.5,166.0,1.95,16.5,196.5,130.62,108.18
2018,3,7,9,30,112.0,226.0,2.1,17.4,286.0,170.61,131.57
2018,3,7,9,45,149.5,245.0,2.25,18.3,330.5,199.0,150.57
2018,3,7,10,0,187.0,264.0,2.4,19.2,375.0,231.93,174.12
2018,3,7,10,15,478.5,200.5,2.55,19.65,506.0,257.87,184.14
2018,3,7,10,30,770.0,137.0,2.7,20.1,637.0,321.77,228.41
2018,3,7,10,45,773.0,141.0,2.8,20.55,659.0,370.49,270.99
2018,3,7,11,0,776.0,145.0,2.9,21.0,681.0,418.49,312.3
2018,3,7,11,15,764.0,155.5,2.95,21.15,694.0,464.53,351.5
2018,3,7,11,30,752.0,166.0,3.0,21.3,707.0,508.35,387.88
2018,3,7,11,45,851.5,128.0,3.0,21.5,747.5,567.39,434.77
2018,3,7,12,0,951.0,90.0,3.0,21.7,788.0,628.8,482.94
2018,3,7,12,15,952.5,89.5,3.0,21.75,789.5,668.88,514.44
2018,3,7,12,30,954.0,89.0,3.0,21.8,791.0,706.43,543.56
2018,3,7,12,45,953.5,88.0,3.05,21.9,784.0,739.46,569.04
2018,3,7,13,0,953.0,87.0,3.1,22.0,777.0,769.5,591.17
2018,3,7,13,15,950.0,86.0,3.05,21.95,762.0,794.59,608.92
2018,3,7,13,30,947.0,85.0,3.0,21.9,747.0,816.35,624.4
2018,3,7,13,45,942.0,83.0,3.0,21.85,724.0,832.06,636.05
2018,3,7,14,0,937.0,81.0,3.0,21.8,701.0,844.2,645.39
2018,3,7,14,15,927.5,80.0,2.95,21.55,670.5,850.24,650.85
2018,3,7,14,30,918.0,79.0,2.9,21.3,640.0,852.66,653.99
2018,3,7,14,45,905.0,77.0,2.9,21.05,602.5,847.46,652.33
2018,3,7,15,0,892.0,75.0,2.9,20.8,565.0,838.75,648.38
2018,3,7,15,15,874.0,73.0,2.9,20.8,522.5,822.53,638.61
2018,3,7,15,30,856.0,71.0,2.9,20.8,480.0,803.19,626.65
2018,3,7,15,45,829.5,68.0,2.6,19.75,432.0,780.29,612.65
2018,3,7,16,0,803.0,65.0,2.3,18.7,384.0,747.27,590.9
2018,3,7,16,15,766.0,61.5,2.05,17.65,333.5,703.05,560.59
2018,3,7,16,30,729.0,58.0,1.8,16.6,283.0,657.25,527.97
2018,3,7,16,45,674.0,52.5,1.6,15.55,231.5,594.32,481.09
2018,3,7,17,0,619.0,47.0,1.4,14.5,180.0,531.5,431.84
2018,3,7,17,15,526.5,40.5,1.45,13.85,132.0,449.47,365.01
2018,3,7,17,30,434.0,34.0,1.5,13.2,84.0,365.82,289.13
2018,3,7,17,45,279.0,23.5,1.6,12.6,49.5,232.58,103.2
2018,3,7,18,0,124.0,13.0,1.7,12.0,15.0,84.31,0.0
2018,3,7,18,15,62.0,6.5,1.65,11.85,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.5,0.95,11.7,0.5,0.0,0.0
2018,3,8,6,30,0.0,1.0,1.0,12.3,1.0,0.91,0.0
2018,3,8,6,45,1.5,4.5,1.05,12.85,4.5,4.02,0.0
2018,3,8,7,0,3.0,8.0,1.1,13.4,8.0,7.16,0.13
2018,3,8,7,15,6.0,12.5,1.15,13.85,13.5,11.21,4.17
2018,3,8,7,30,9.0,17.0,1.2,14.3,19.0,15.27,7.95
2018,3,8,7,45,33.5,35.0,1.2,14.7,44.5,30.13,21.33
2018,3,8,8,0,58.0,53.0,1.2,15.1,70.0,44.5,34.17
2018,3,8,8,15,139.0,101.0,1.25,15.5,151.5,79.98,65.44
2018,3,8,8,30,220.0,149.0,1.3,15.9,233.0,106.92,88.65
2018,3,8,8,45,288.5,161.5,1.35,16.3,286.0,114.79,95.04
2018,3,8,9,0,357.0,174.0,1.4,16.7,339.0,122.44,101.19
2018,3,8,9,15,438.0,172.0,1.4,17.0,394.0,112.57,92.32
2018,3,8,9,30,519.0,170.0,1.4,17.3,449.0,146.47,98.41
2018,3,8,9,45,662.0,142.0,1.4,17.6,523.5,177.0,111.0
2018,3,8,10,0,805.0,114.0,1.4,17.9,598.0,228.2,145.56
2018,3,8,10,15,837.0,109.0,1.45,18.25,635.5,278.88,188.01
2018,3,8,10,30,869.0,104.0,1.5,18.6,673.0,332.03,233.79
2018,3,8,10,45,814.5,129.0,1.55,19.0,677.5,382.63,279.33
2018,3,8,11,0,760.0,154.0,1.6,19.4,682.0,423.17,315.56
2018,3,8,11,15,805.0,140.5,1.65,19.75,712.0,476.39,358.96
2018,3,8,11,30,850.0,127.0,1.7,20.1,742.0,528.0,400.41
2018,3,8,11,45,860.0,124.5,1.8,20.5,753.5,572.61,436.06
2018,3,8,12,0,870.0,122.0,1.9,20.9,765.0,615.94,469.95
2018,3,8,12,15,904.0,108.5,1.95,21.0,777.5,660.98,504.93
2018,3,8,12,30,938.0,95.0,2.0,21.1,790.0,705.99,539.32
2018,3,8,12,45,933.5,96.0,2.1,21.2,782.0,737.8,563.76
2018,3,8,13,0,929.0,97.0,2.2,21.3,774.0,766.52,585.16
2018,3,8,13,15,926.5,96.0,2.2,21.25,759.5,791.52,602.84
2018,3,8,13,30,924.0,95.0,2.2,21.2,745.0,813.29,618.36
2018,3,8,13,45,920.0,93.5,2.25,21.15,723.0,830.04,630.96
2018,3,8,14,0,916.0,92.0,2.3,21.1,701.0,843.35,641.38
2018,3,8,14,15,907.0,90.0,2.25,20.9,670.5,848.57,645.97
2018,3,8,14,30,898.0,88.0,2.2,20.7,640.0,850.21,648.31
2018,3,8,14,45,851.5,94.0,2.15,20.45,592.5,833.77,638.46
2018,3,8,15,0,805.0,100.0,2.1,20.2,545.0,806.82,621.48
2018,3,8,15,15,800.0,92.0,2.1,20.2,506.0,794.94,614.95
2018,3,8,15,30,795.0,84.0,2.1,20.2,467.0,779.7,605.92
2018,3,8,15,45,772.0,79.0,1.95,19.45,420.5,750.17,587.15
2018,3,8,16,0,749.0,74.0,1.8,18.7,374.0,718.06,566.24
2018,3,8,16,15,722.5,70.0,1.6,17.85,328.5,682.1,541.7
2018,3,8,16,30,696.0,66.0,1.4,17.0,283.0,649.52,518.67
2018,3,8,16,45,573.0,64.5,1.25,16.2,222.0,542.17,438.39
2018,3,8,17,0,450.0,63.0,1.1,15.4,161.0,437.75,356.59
2018,3,8,17,15,394.5,50.5,1.1,14.6,119.5,372.09,302.33
2018,3,8,17,30,339.0,38.0,1.1,13.8,78.0,308.81,244.63
2018,3,8,17,45,214.0,25.5,1.05,13.0,46.5,196.24,100.35
2018,3,8,18,0,89.0,13.0,1.0,12.2,15.0,64.1,0.0
2018,3,8,18,15,44.5,6.5,1.0,11.9,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,6,15,28.5,4.0,0.95,9.4,4.0,0.0,0.0
2018,3,9,6,30,57.0,8.0,1.1,9.9,8.0,7.28,0.0
2018,3,9,6,45,183.5,20.0,1.25,10.4,35.5,16.78,0.0
2018,3,9,7,0,310.0,32.0,1.4,10.9,63.0,26.21,16.11
2018,3,9,7,15,288.0,38.0,1.55,11.35,80.0,29.54,20.47
2018,3,9,7,30,266.0,44.0,1.7,11.8,97.0,33.04,24.0
2018,3,9,7,45,133.0,49.5,1.85,12.3,76.0,39.21,29.71
2018,3,9,8,0,0.0,55.0,2.0,12.8,55.0,48.56,38.13
2018,3,9,8,15,0.0,64.0,2.05,13.4,64.0,56.55,45.15
2018,3,9,8,30,0.0,73.0,2.1,14.0,73.0,64.56,52.04
2018,3,9,8,45,11.5,113.5,2.15,14.6,119.0,97.15,80.42
2018,3,9,9,0,23.0,154.0,2.2,15.2,165.0,128.05,106.75
2018,3,9,9,15,49.0,193.5,2.1,15.65,219.5,148.42,123.65
2018,3,9,9,30,75.0,233.0,2.0,16.1,274.0,182.01,142.24
2018,3,9,9,45,100.0,253.0,1.95,16.55,311.5,207.29,160.02
2018,3,9,10,0,125.0,273.0,1.9,17.0,349.0,228.88,175.44
2018,3,9,10,15,135.0,287.0,1.9,17.3,373.0,253.47,194.55
2018,3,9,10,30,145.0,301.0,1.9,17.6,397.0,279.25,214.79
2018,3,9,10,45,141.5,313.5,1.85,17.9,410.0,300.49,231.74
2018,3,9,11,0,138.0,326.0,1.8,18.2,423.0,321.46,248.24
2018,3,9,11,15,236.0,325.5,1.9,18.3,495.5,377.18,290.83
2018,3,9,11,30,334.0,325.0,2.0,18.4,568.0,440.83,339.66
2018,3,9,11,45,320.5,332.5,2.05,18.55,568.0,461.52,356.04
2018,3,9,12,0,307.0,340.0,2.1,18.7,568.0,480.58,371.06
2018,3,9,12,15,358.0,323.5,2.1,18.7,590.0,516.72,399.38
2018,3,9,12,30,409.0,307.0,2.1,18.7,612.0,554.89,429.02
2018,3,9,12,45,435.5,295.5,2.05,18.7,617.5,588.8,454.72
2018,3,9,13,0,462.0,284.0,2.0,18.7,623.0,617.68,476.68
2018,3,9,13,15,499.0,263.5,2.0,18.6,622.5,645.22,498.39
2018,3,9,13,30,536.0,243.0,2.0,18.5,622.0,671.89,519.46
2018,3,9,13,45,556.0,225.5,2.0,18.45,608.0,686.87,531.81
2018,3,9,14,0,576.0,208.0,2.0,18.4,594.0,699.69,542.77
2018,3,9,14,15,624.5,181.5,2.0,18.25,583.0,730.1,567.03
2018,3,9,14,30,673.0,155.0,2.0,18.1,572.0,752.93,585.6
2018,3,9,14,45,639.0,154.0,1.95,17.95,531.0,731.4,571.18
2018,3,9,15,0,605.0,153.0,1.9,17.8,490.0,706.82,554.77
2018,3,9,15,15,555.0,152.5,1.9,17.8,443.5,660.04,521.93
2018,3,9,15,30,505.0,152.0,1.9,17.8,397.0,618.91,492.64
2018,3,9,15,45,423.0,150.0,1.75,17.15,341.5,548.46,440.6
2018,3,9,16,0,341.0,148.0,1.6,16.5,286.0,461.95,375.35
2018,3,9,16,15,347.0,128.0,1.45,15.85,252.5,456.94,373.22
2018,3,9,16,30,353.0,108.0,1.3,15.2,219.0,433.61,356.08
2018,3,9,16,45,315.0,92.0,1.15,14.55,178.0,380.32,313.66
2018,3,9,17,0,277.0,76.0,1.0,13.9,137.0,327.58,270.24
2018,3,9,17,15,227.0,59.5,1.0,13.55,101.0,266.94,218.56
2018,3,9,17,30,177.0,43.0,1.0,13.2,65.0,208.88,166.14
2018,3,9,17,45,113.0,27.5,0.95,12.8,39.0,126.67,70.6
2018,3,9,18,0,49.0,12.0,0.9,12.4,13.0,39.83,0.0
2018,3,9,18,15,24.5,6.0,0.9,12.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.8,10.25,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.7,10.6,3.0,2.73,0.0
2018,3,10,6,45,6.5,4.5,0.65,10.9,4.5,4.14,0.0
2018,3,10,7,0,0.0,6.0,0.6,11.2,6.0,5.26,0.0
2018,3,10,7,15,0.0,7.5,0.55,11.5,7.5,6.58,0.2
2018,3,10,7,30,0.0,9.0,0.5,11.8,9.0,7.9,1.48
2018,3,10,7,45,0.0,11.5,0.4,12.1,11.5,10.1,3.53
2018,3,10,8,0,0.0,14.0,0.3,12.4,14.0,12.3,5.56
2018,3,10,8,15,0.0,15.5,0.35,12.55,15.5,13.63,6.75
2018,3,10,8,30,0.0,17.0,0.4,12.7,17.0,14.96,7.91
2018,3,10,8,45,0.0,31.5,0.45,12.9,31.5,27.77,19.4
2018,3,10,9,0,0.0,46.0,0.5,13.1,46.0,40.61,30.76
2018,3,10,9,15,0.0,59.0,0.55,13.35,59.0,52.15,38.86
2018,3,10,9,30,0.0,72.0,0.6,13.6,72.0,63.71,48.41
2018,3,10,9,45,0.0,70.0,0.6,13.85,70.0,61.96,46.74
2018,3,10,10,0,0.0,68.0,0.6,14.1,68.0,60.2,45.11
2018,3,10,10,15,0.0,78.0,0.55,14.4,78.0,69.11,52.37
2018,3,10,10,30,0.0,88.0,0.5,14.7,88.0,78.04,59.56
2018,3,10,10,45,1.5,116.5,0.45,15.0,117.5,103.33,80.02
2018,3,10,11,0,3.0,145.0,0.4,15.3,147.0,128.58,100.12
2018,3,10,11,15,6.5,184.0,0.35,15.45,188.5,163.93,128.0
2018,3,10,11,30,10.0,223.0,0.3,15.6,230.0,199.87,155.83
2018,3,10,11,45,8.0,209.0,0.25,15.8,214.5,188.08,146.14
2018,3,10,12,0,6.0,195.0,0.2,16.0,199.0,175.75,136.33
2018,3,10,12,15,9.0,215.5,0.3,16.0,222.0,196.52,152.88
2018,3,10,12,30,12.0,236.0,0.4,16.0,245.0,217.87,169.65
2018,3,10,12,45,7.0,202.5,0.5,16.05,207.5,185.56,144.47
2018,3,10,13,0,2.0,169.0,0.6,16.1,170.0,152.41,118.49
2018,3,10,13,15,1.5,154.5,0.65,16.0,155.5,139.26,108.29
2018,3,10,13,30,1.0,140.0,0.7,15.9,141.0,125.93,97.8
2018,3,10,13,45,0.5,125.0,0.7,15.85,125.5,112.01,86.72
2018,3,10,14,0,0.0,110.0,0.7,15.8,110.0,97.98,75.47
2018,3,10,14,15,0.5,126.0,0.7,15.65,126.5,113.27,88.17
2018,3,10,14,30,1.0,142.0,0.7,15.5,143.0,129.04,101.19
2018,3,10,14,45,1.0,145.0,0.65,15.4,146.0,132.46,104.16
2018,3,10,15,0,1.0,148.0,0.6,15.3,149.0,136.17,107.43
2018,3,10,15,15,0.5,137.5,0.6,15.3,138.0,126.31,99.65
2018,3,10,15,30,0.0,127.0,0.6,15.3,127.0,116.44,91.84
2018,3,10,15,45,0.0,112.5,0.4,14.95,112.5,102.88,80.99
2018,3,10,16,0,0.0,98.0,0.2,14.6,98.0,89.24,69.95
2018,3,10,16,15,0.0,77.5,0.25,14.35,77.5,69.36,53.56
2018,3,10,16,30,0.0,57.0,0.3,14.1,57.0,50.34,37.61
2018,3,10,16,45,0.0,38.5,0.35,13.85,38.5,33.93,23.62
2018,3,10,17,0,0.0,20.0,0.4,13.6,20.0,17.58,9.5
2018,3,10,17,15,0.0,16.0,0.5,13.3,16.0,14.06,6.35
2018,3,10,17,30,0.0,12.0,0.6,13.0,12.0,10.54,3.11
2018,3,10,17,45,0.0,7.5,0.65,12.7,7.5,6.58,0.0
2018,3,10,18,0,0.0,3.0,0.7,12.4,3.0,2.73,0.0
2018,3,10,18,15,0.0,1.5,0.75,12.2,1.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.25,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.3,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,11,6,15,37.0,5.0,0.95,8.3,5.5,0.0,0.0
2018,3,11,6,30,74.0,10.0,1.1,8.9,11.0,9.1,0.0
2018,3,11,6,45,195.5,21.5,1.2,9.55,39.5,17.83,0.0
2018,3,11,7,0,317.0,33.0,1.3,10.2,68.0,26.71,17.17
2018,3,11,7,15,390.0,43.0,1.3,10.75,109.0,33.81,24.45
2018,3,11,7,30,463.0,53.0,1.3,11.3,150.0,40.66,30.96
2018,3,11,7,45,276.5,65.5,1.25,11.9,127.5,47.9,37.62
2018,3,11,8,0,90.0,78.0,1.2,12.5,105.0,63.32,51.4
2018,3,11,8,15,77.5,108.5,1.15,13.25,135.0,84.86,70.27
2018,3,11,8,30,65.0,139.0,1.1,14.0,165.0,110.35,92.19
2018,3,11,8,45,256.0,142.5,1.0,14.75,262.5,102.25,84.57
2018,3,11,9,0,447.0,146.0,0.9,15.5,360.0,96.85,79.4
2018,3,11,9,15,655.0,116.0,0.8,16.35,461.0,84.56,57.85
2018,3,11,9,30,863.0,86.0,0.7,17.2,562.0,126.38,67.28
2018,3,11,9,45,873.5,89.0,0.65,18.1,599.5,188.93,110.29
2018,3,11,10,0,884.0,92.0,0.6,19.0,637.0,244.12,153.93
2018,3,11,10,15,870.0,102.0,0.65,19.55,661.0,292.99,196.64
2018,3,11,10,30,856.0,112.0,0.7,20.1,685.0,346.51,243.19
2018,3,11,10,45,806.0,136.0,0.75,20.65,691.0,396.55,286.75
2018,3,11,11,0,756.0,160.0,0.8,21.2,697.0,436.98,321.48
2018,3,11,11,15,822.0,139.0,0.9,21.45,735.0,493.78,366.58
2018,3,11,11,30,888.0,118.0,1.0,21.7,773.0,551.9,411.99
2018,3,11,11,45,898.5,115.5,1.15,21.9,785.0,597.53,448.2
2018,3,11,12,0,909.0,113.0,1.3,22.1,797.0,641.8,482.79
2018,3,11,12,15,876.5,127.0,1.35,22.25,787.0,674.37,507.34
2018,3,11,12,30,844.0,141.0,1.4,22.4,777.0,701.99,527.89
2018,3,11,12,45,833.0,143.0,1.45,22.55,766.0,728.74,547.8
2018,3,11,13,0,822.0,145.0,1.5,22.7,755.0,752.24,565.18
2018,3,11,13,15,829.0,138.0,1.5,22.75,742.5,777.15,583.16
2018,3,11,13,30,836.0,131.0,1.5,22.8,730.0,799.27,598.34
2018,3,11,13,45,829.0,127.0,1.45,22.85,705.0,810.42,605.66
2018,3,11,14,0,822.0,123.0,1.4,22.9,680.0,818.12,610.87
2018,3,11,14,15,817.5,118.5,1.3,22.85,652.0,823.93,614.6
2018,3,11,14,30,813.0,114.0,1.2,22.8,624.0,826.37,616.15
2018,3,11,14,45,821.5,107.0,1.1,22.75,596.5,833.61,621.01
2018,3,11,15,0,830.0,100.0,1.0,22.7,569.0,837.48,623.6
2018,3,11,15,15,810.0,97.0,1.0,22.7,526.0,818.51,612.46
2018,3,11,15,30,790.0,94.0,1.0,22.7,483.0,796.42,599.47
2018,3,11,15,45,746.5,91.5,0.7,22.45,430.5,757.3,571.05
2018,3,11,16,0,703.0,89.0,0.4,22.2,378.0,712.05,538.12
2018,3,11,16,15,671.5,82.5,0.4,21.55,330.5,669.82,512.08
2018,3,11,16,30,640.0,76.0,0.4,20.9,283.0,626.09,483.8
2018,3,11,16,45,582.5,69.0,0.4,20.25,232.5,560.9,438.45
2018,3,11,17,0,525.0,62.0,0.4,19.6,182.0,496.24,391.13
2018,3,11,17,15,435.5,53.0,0.5,18.85,135.5,407.8,322.83
2018,3,11,17,30,346.0,44.0,0.6,18.1,89.0,322.6,252.06
2018,3,11,17,45,213.5,29.5,0.7,17.4,53.0,209.2,133.09
2018,3,11,18,0,81.0,15.0,0.8,16.7,17.0,61.89,0.0
2018,3,11,18,15,40.5,7.5,0.85,16.3,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,12,6,15,19.0,4.5,1.35,12.1,5.0,0.0,0.0
2018,3,12,6,30,38.0,9.0,1.5,12.8,10.0,8.19,0.0
2018,3,12,6,45,156.5,24.5,1.7,13.5,41.0,19.31,2.79
2018,3,12,7,0,275.0,40.0,1.9,14.2,72.0,31.16,20.79
2018,3,12,7,15,394.0,49.0,2.0,14.95,120.0,38.97,28.54
2018,3,12,7,30,513.0,58.0,2.1,15.7,168.0,44.92,34.15
2018,3,12,7,45,584.0,63.0,2.15,16.45,219.5,47.26,36.33
2018,3,12,8,0,655.0,68.0,2.2,17.2,271.0,49.7,38.43
2018,3,12,8,15,696.5,72.0,2.35,18.0,321.0,51.23,39.6
2018,3,12,8,30,738.0,76.0,2.5,18.8,371.0,57.95,45.23
2018,3,12,8,45,768.5,78.5,2.65,19.65,419.0,58.44,45.37
2018,3,12,9,0,799.0,81.0,2.8,20.5,467.0,59.0,45.54
2018,3,12,9,15,818.5,83.5,2.95,20.95,510.0,75.49,45.07
2018,3,12,9,30,838.0,86.0,3.1,21.4,553.0,128.26,67.9
2018,3,12,9,45,743.0,124.5,3.2,21.85,559.0,187.8,114.09
2018,3,12,10,0,648.0,163.0,3.3,22.3,565.0,243.38,162.97
2018,3,12,10,15,457.0,227.0,3.4,22.6,517.5,283.39,203.98
2018,3,12,10,30,266.0,291.0,3.5,22.9,470.0,306.73,229.65
2018,3,12,10,45,386.5,270.5,3.55,23.15,541.0,354.65,265.65
2018,3,12,11,0,507.0,250.0,3.6,23.4,612.0,410.74,308.92
2018,3,12,11,15,387.0,287.5,3.6,23.55,567.5,418.03,317.36
2018,3,12,11,30,267.0,325.0,3.6,23.7,523.0,412.12,314.34
2018,3,12,11,45,325.0,314.5,3.65,23.85,558.5,453.78,346.79
2018,3,12,12,0,383.0,304.0,3.7,24.0,594.0,499.1,381.77
2018,3,12,12,15,360.5,270.0,3.7,24.05,543.0,480.35,369.08
2018,3,12,12,30,338.0,236.0,3.7,24.1,492.0,454.53,351.15
2018,3,12,12,45,172.5,211.5,3.7,24.1,342.0,325.23,252.3
2018,3,12,13,0,7.0,187.0,3.7,24.1,192.0,172.41,131.29
2018,3,12,13,15,41.5,218.5,3.7,23.95,248.5,234.6,181.09
2018,3,12,13,30,76.0,250.0,3.7,23.8,305.0,295.17,228.87
2018,3,12,13,45,41.5,218.0,3.7,23.65,248.0,239.82,185.61
2018,3,12,14,0,7.0,186.0,3.7,23.5,191.0,174.46,133.97
2018,3,12,14,15,5.5,179.0,3.7,23.3,183.0,167.4,128.8
2018,3,12,14,30,4.0,172.0,3.7,23.1,175.0,160.27,123.47
2018,3,12,14,45,2.0,133.0,3.65,22.85,134.5,121.72,93.09
2018,3,12,15,0,0.0,94.0,3.6,22.6,94.0,83.45,62.51
2018,3,12,15,15,0.0,69.5,3.6,22.6,69.5,61.49,44.84
2018,3,12,15,30,0.0,45.0,3.6,22.6,45.0,39.73,27.15
2018,3,12,15,45,78.5,95.5,3.35,21.85,128.0,168.75,135.8
2018,3,12,16,0,157.0,146.0,3.1,21.1,211.0,295.89,240.33
2018,3,12,16,15,145.5,118.5,2.75,20.5,173.0,253.85,207.08
2018,3,12,16,30,134.0,91.0,2.4,19.9,135.0,210.75,172.78
2018,3,12,16,45,205.0,85.0,2.1,19.25,139.0,272.6,224.61
2018,3,12,17,0,276.0,79.0,1.8,18.6,143.0,333.06,272.74
2018,3,12,17,15,230.0,63.0,1.9,18.15,107.0,275.37,223.69
2018,3,12,17,30,184.0,47.0,2.0,17.7,71.0,220.09,174.74
2018,3,12,17,45,122.0,31.0,2.1,17.3,44.0,141.8,93.81
2018,3,12,18,0,60.0,15.0,2.2,16.9,17.0,49.54,0.0
2018,3,12,18,15,30.0,7.5,2.15,16.7,8.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.3,14.95,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.4,15.1,3.0,2.73,0.0
2018,3,13,6,45,5.0,4.5,2.5,15.25,4.5,4.14,0.0
2018,3,13,7,0,0.0,6.0,2.6,15.4,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,2.6,15.35,7.5,6.58,0.13
2018,3,13,7,30,0.0,9.0,2.6,15.3,9.0,7.9,1.38
2018,3,13,7,45,0.0,11.0,2.6,15.3,11.0,9.66,3.0
2018,3,13,8,0,0.0,13.0,2.6,15.3,13.0,11.43,4.59
2018,3,13,8,15,0.0,16.5,2.7,15.2,16.5,14.51,7.35
2018,3,13,8,30,0.0,20.0,2.8,15.1,20.0,17.61,10.09
2018,3,13,8,45,0.0,22.0,2.85,15.0,22.0,19.38,11.63
2018,3,13,9,0,0.0,24.0,2.9,14.9,24.0,21.16,13.17
2018,3,13,9,15,0.0,28.0,3.05,14.9,28.0,24.7,15.33
2018,3,13,9,30,0.0,32.0,3.2,14.9,32.0,28.25,18.27
2018,3,13,9,45,0.0,40.0,3.3,14.85,40.0,35.35,24.19
2018,3,13,10,0,0.0,48.0,3.4,14.8,48.0,42.46,30.09
2018,3,13,10,15,0.0,58.0,3.5,14.95,58.0,51.35,37.43
2018,3,13,10,30,0.0,68.0,3.6,15.1,68.0,60.25,44.73
2018,3,13,10,45,0.0,84.5,3.7,15.2,84.5,74.96,56.81
2018,3,13,11,0,0.0,101.0,3.8,15.3,101.0,89.54,68.72
2018,3,13,11,15,6.5,159.0,3.85,15.45,164.0,142.78,112.07
2018,3,13,11,30,13.0,217.0,3.9,15.6,227.0,196.59,155.29
2018,3,13,11,45,13.0,202.0,3.95,15.75,212.0,185.02,145.84
2018,3,13,12,0,13.0,187.0,4.0,15.9,197.0,173.07,136.22
2018,3,13,12,15,6.5,134.5,4.05,16.0,139.5,123.51,96.07
2018,3,13,12,30,0.0,82.0,4.1,16.1,82.0,72.8,54.55
2018,3,13,12,45,0.0,84.5,4.15,16.25,84.5,75.03,56.39
2018,3,13,13,0,0.0,87.0,4.2,16.4,87.0,77.24,58.21
2018,3,13,13,15,6.0,112.0,4.15,16.45,116.5,104.23,80.54
2018,3,13,13,30,12.0,137.0,4.1,16.5,146.0,131.85,103.29
2018,3,13,13,45,6.5,126.0,4.1,16.6,131.0,117.77,91.69
2018,3,13,14,0,1.0,115.0,4.1,16.7,116.0,103.38,79.85
2018,3,13,14,15,23.5,150.5,4.1,16.65,165.5,162.26,128.91
2018,3,13,14,30,46.0,186.0,4.1,16.6,215.0,218.89,175.67
2018,3,13,14,45,58.0,206.5,4.1,16.6,241.0,253.36,204.0
2018,3,13,15,0,70.0,227.0,4.1,16.6,267.0,289.91,233.97
2018,3,13,15,15,52.5,200.0,4.1,16.6,229.0,248.21,200.54
2018,3,13,15,30,35.0,173.0,4.1,16.6,191.0,205.82,166.27
2018,3,13,15,45,104.0,169.0,3.85,16.15,214.0,277.58,227.85
2018,3,13,16,0,173.0,165.0,3.6,15.7,237.0,333.64,275.97
2018,3,13,16,15,183.0,143.0,3.15,15.15,211.0,316.42,263.14
2018,3,13,16,30,193.0,121.0,2.7,14.6,185.0,312.62,260.84
2018,3,13,16,45,235.0,101.0,2.3,14.1,165.5,318.8,266.94
2018,3,13,17,0,277.0,81.0,1.9,13.6,146.0,337.21,281.34
2018,3,13,17,15,201.0,59.0,1.65,12.9,100.0,233.15,193.54
2018,3,13,17,30,125.0,37.0,1.4,12.2,54.0,146.86,118.58
2018,3,13,17,45,92.5,26.0,1.2,11.5,35.5,111.94,77.44
2018,3,13,18,0,60.0,15.0,1.0,10.8,17.0,49.71,0.0
2018,3,13,18,15,30.0,7.5,1.0,10.7,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,6,15,2.5,2.0,1.35,8.15,2.0,0.0,0.0
2018,3,14,6,30,5.0,4.0,1.6,9.0,4.0,3.64,0.0
2018,3,14,6,45,2.5,11.5,1.85,9.8,11.5,10.11,1.0
2018,3,14,7,0,0.0,19.0,2.1,10.6,19.0,16.71,8.92
2018,3,14,7,15,0.0,27.5,2.25,10.9,27.5,24.21,16.02
2018,3,14,7,30,0.0,36.0,2.4,11.2,36.0,31.73,23.01
2018,3,14,7,45,0.0,45.5,2.55,11.55,45.5,40.14,30.69
2018,3,14,8,0,0.0,55.0,2.7,11.9,55.0,48.56,38.26
2018,3,14,8,15,0.0,59.0,2.8,11.9,59.0,52.11,41.39
2018,3,14,8,30,0.0,63.0,2.9,11.9,63.0,55.67,44.46
2018,3,14,8,45,0.0,91.5,2.95,11.95,91.5,80.22,66.15
2018,3,14,9,0,0.0,120.0,3.0,12.0,120.0,103.18,86.16
2018,3,14,9,15,3.5,141.0,3.05,12.0,143.0,120.26,96.27
2018,3,14,9,30,7.0,162.0,3.1,12.0,166.0,138.13,110.64
2018,3,14,9,45,60.5,220.0,3.1,11.95,258.0,183.95,145.69
2018,3,14,10,0,114.0,278.0,3.1,11.9,350.0,234.78,184.67
2018,3,14,10,15,72.5,260.5,3.1,11.95,307.0,229.48,182.12
2018,3,14,10,30,31.0,243.0,3.1,12.0,264.0,210.82,168.37
2018,3,14,10,45,16.5,198.0,3.1,12.05,209.0,177.57,141.68
2018,3,14,11,0,2.0,153.0,3.1,12.1,154.0,135.16,107.1
2018,3,14,11,15,47.5,209.5,3.05,12.1,245.0,203.38,162.68
2018,3,14,11,30,93.0,266.0,3.0,12.1,336.0,278.22,222.9
2018,3,14,11,45,149.0,313.0,2.95,12.15,426.5,357.11,285.61
2018,3,14,12,0,205.0,360.0,2.9,12.2,517.0,442.07,352.05
2018,3,14,12,15,145.5,306.5,2.85,12.25,418.0,371.14,296.78
2018,3,14,12,30,86.0,253.0,2.8,12.3,319.0,292.4,234.66
