Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,45,43.0,176.0,2.75,12.35,209.0,190.94,153.09
2018,3,14,13,0,0.0,99.0,2.7,12.4,99.0,87.97,67.89
2018,3,14,13,15,3.0,122.5,2.7,12.4,124.5,111.44,87.57
2018,3,14,13,30,6.0,146.0,2.7,12.4,150.0,135.38,107.44
2018,3,14,13,45,21.5,152.5,2.65,12.45,167.5,160.01,128.29
2018,3,14,14,0,37.0,159.0,2.6,12.5,185.0,180.51,145.76
2018,3,14,14,15,102.5,178.5,2.55,12.5,245.0,268.06,219.17
2018,3,14,14,30,168.0,198.0,2.5,12.5,305.0,347.98,285.07
2018,3,14,14,45,437.0,161.0,2.5,12.55,418.0,571.48,466.28
2018,3,14,15,0,706.0,124.0,2.5,12.6,531.0,772.93,619.16
2018,3,14,15,15,777.0,100.5,2.5,12.6,517.5,803.51,641.3
2018,3,14,15,30,848.0,77.0,2.5,12.6,504.0,833.79,664.78
2018,3,14,15,45,824.0,74.0,2.4,12.4,456.5,804.49,644.72
2018,3,14,16,0,800.0,71.0,2.3,12.2,409.0,772.56,622.99
2018,3,14,16,15,735.0,72.0,2.05,11.75,352.5,709.98,577.36
2018,3,14,16,30,670.0,73.0,1.8,11.3,296.0,652.36,534.5
2018,3,14,16,45,591.5,67.5,1.55,10.9,240.0,571.66,472.2
2018,3,14,17,0,513.0,62.0,1.3,10.5,184.0,492.58,408.94
2018,3,14,17,15,486.5,51.0,1.25,9.8,144.0,446.15,369.98
2018,3,14,17,30,460.0,40.0,1.2,9.1,104.0,399.96,326.77
2018,3,14,17,45,313.5,29.0,1.15,8.4,64.5,278.07,204.04
2018,3,14,18,0,167.0,18.0,1.1,7.7,25.0,117.22,0.0
2018,3,14,18,15,83.5,9.0,1.1,7.5,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,6,15,64.0,7.5,1.5,5.7,9.5,0.0,0.0
2018,3,15,6,30,128.0,15.0,1.7,6.6,19.0,13.64,0.0
2018,3,15,6,45,277.5,27.0,1.95,7.55,57.0,22.33,10.54
2018,3,15,7,0,427.0,39.0,2.2,8.5,95.0,31.59,22.18
2018,3,15,7,15,397.5,53.5,2.4,9.05,124.0,42.25,32.39
2018,3,15,7,30,368.0,68.0,2.6,9.6,153.0,50.75,40.38
2018,3,15,7,45,311.0,94.5,2.8,10.1,178.5,68.69,56.67
2018,3,15,8,0,254.0,121.0,3.0,10.6,204.0,89.41,75.16
2018,3,15,8,15,249.5,143.0,3.1,11.0,235.5,103.38,87.35
2018,3,15,8,30,245.0,165.0,3.2,11.4,267.0,116.73,98.81
2018,3,15,8,45,181.0,180.0,3.3,11.8,260.0,132.2,111.94
2018,3,15,9,0,117.0,195.0,3.4,12.2,253.0,141.08,119.17
2018,3,15,9,15,129.5,214.5,3.5,12.35,284.0,160.01,126.24
2018,3,15,9,30,142.0,234.0,3.6,12.5,315.0,186.08,144.35
2018,3,15,9,45,84.0,226.5,3.65,12.65,275.5,192.59,151.31
2018,3,15,10,0,26.0,219.0,3.7,12.8,236.0,183.18,145.89
2018,3,15,10,15,13.5,163.5,3.8,12.95,172.5,145.26,115.16
2018,3,15,10,30,1.0,108.0,3.9,13.1,109.0,95.79,74.56
2018,3,15,10,45,13.5,170.0,3.95,13.2,180.0,153.3,121.63
2018,3,15,11,0,26.0,232.0,4.0,13.3,251.0,208.71,166.36
2018,3,15,11,15,28.5,246.5,4.1,13.3,267.5,225.28,179.66
2018,3,15,11,30,31.0,261.0,4.2,13.3,284.0,242.41,193.46
2018,3,15,11,45,26.0,234.0,4.3,13.3,253.5,220.42,175.87
2018,3,15,12,0,21.0,207.0,4.4,13.3,223.0,196.87,156.96
2018,3,15,12,15,50.5,244.5,4.45,13.15,283.5,251.7,201.93
2018,3,15,12,30,80.0,282.0,4.5,13.0,344.0,309.77,249.11
2018,3,15,12,45,66.5,259.5,4.55,12.9,310.5,284.85,229.29
2018,3,15,13,0,53.0,237.0,4.6,12.8,277.0,258.13,208.01
2018,3,15,13,15,77.5,263.0,4.55,12.65,320.5,305.5,247.05
2018,3,15,13,30,102.0,289.0,4.5,12.5,364.0,365.7,295.83
2018,3,15,13,45,68.0,276.5,4.45,12.35,326.0,320.28,259.15
2018,3,15,14,0,34.0,264.0,4.4,12.2,288.0,283.65,229.28
2018,3,15,14,15,126.5,245.5,4.3,12.1,328.0,359.25,293.71
2018,3,15,14,30,219.0,227.0,4.2,12.0,368.0,437.52,359.18
2018,3,15,14,45,413.0,184.5,4.1,11.95,431.0,579.1,475.75
2018,3,15,15,0,607.0,142.0,4.0,11.9,494.0,711.03,581.03
2018,3,15,15,15,347.5,158.0,4.0,11.9,356.5,500.82,414.49
2018,3,15,15,30,88.0,174.0,4.0,11.9,219.0,266.81,220.7
2018,3,15,15,45,73.5,157.5,4.0,11.95,192.5,223.46,185.72
2018,3,15,16,0,59.0,141.0,4.0,12.0,166.0,194.72,161.87
2018,3,15,16,15,106.5,127.5,3.8,11.85,166.0,234.39,197.16
2018,3,15,16,30,154.0,114.0,3.6,11.7,166.0,257.59,218.28
2018,3,15,16,45,129.0,102.0,3.45,11.5,140.5,224.64,189.94
2018,3,15,17,0,104.0,90.0,3.3,11.3,115.0,193.33,162.41
2018,3,15,17,15,76.0,69.0,3.2,11.2,85.0,147.12,121.58
2018,3,15,17,30,48.0,48.0,3.1,11.1,55.0,101.1,80.34
2018,3,15,17,45,30.0,30.5,3.0,10.95,34.5,57.25,38.88
2018,3,15,18,0,12.0,13.0,2.9,10.8,14.0,19.1,0.0
2018,3,15,18,15,6.0,6.5,2.9,10.8,7.0,5.91,0.0
2018,3,15,18,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,9.8,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,9.9,6.0,5.46,0.0
2018,3,16,6,45,1.0,12.5,2.05,10.05,12.5,10.99,2.73
2018,3,16,7,0,0.0,19.0,2.2,10.2,19.0,16.71,9.07
2018,3,16,7,15,0.0,29.5,2.35,10.15,29.5,25.98,17.73
2018,3,16,7,30,0.0,40.0,2.5,10.1,40.0,35.27,26.37
2018,3,16,7,45,0.0,42.5,2.7,10.1,42.5,37.47,28.48
2018,3,16,8,0,0.0,45.0,2.9,10.1,45.0,39.69,30.5
2018,3,16,8,15,0.5,61.5,3.0,10.15,61.5,54.33,43.67
2018,3,16,8,30,1.0,78.0,3.1,10.2,78.0,68.98,56.69
2018,3,16,8,45,14.5,124.0,3.25,10.2,131.0,105.84,89.33
2018,3,16,9,0,28.0,170.0,3.4,10.2,184.0,133.1,113.05
2018,3,16,9,15,14.5,121.0,3.5,10.35,128.5,105.46,84.02
2018,3,16,9,30,1.0,72.0,3.6,10.5,73.0,63.83,48.9
2018,3,16,9,45,83.0,141.0,3.7,10.7,194.5,126.0,97.37
2018,3,16,10,0,165.0,210.0,3.8,10.9,316.0,201.0,156.11
2018,3,16,10,15,234.0,235.0,3.85,11.0,393.0,243.67,189.44
2018,3,16,10,30,303.0,260.0,3.9,11.1,470.0,301.93,236.31
2018,3,16,10,45,206.5,275.0,3.95,11.25,420.5,298.18,236.73
2018,3,16,11,0,110.0,290.0,4.0,11.4,371.0,288.26,230.71
2018,3,16,11,15,113.5,283.0,4.05,11.5,368.0,294.37,236.17
2018,3,16,11,30,117.0,276.0,4.1,11.6,365.0,300.11,241.27
2018,3,16,11,45,424.0,226.5,4.15,11.75,554.5,443.38,357.91
2018,3,16,12,0,731.0,177.0,4.2,11.9,744.0,611.66,491.65
2018,3,16,12,15,489.5,160.5,4.25,11.95,540.0,474.27,385.47
2018,3,16,12,30,248.0,144.0,4.3,12.0,336.0,312.88,256.3
2018,3,16,12,45,139.5,172.5,4.35,12.05,280.5,267.6,218.33
2018,3,16,13,0,31.0,201.0,4.4,12.1,225.0,208.19,167.5
2018,3,16,13,15,48.0,212.5,4.45,12.15,248.5,234.66,189.79
2018,3,16,13,30,65.0,224.0,4.5,12.2,272.0,262.26,212.84
2018,3,16,13,45,124.5,235.5,4.5,12.25,323.5,336.75,274.77
2018,3,16,14,0,184.0,247.0,4.5,12.3,375.0,403.83,330.11
2018,3,16,14,15,256.5,230.0,4.45,12.15,400.5,466.78,382.5
2018,3,16,14,30,329.0,213.0,4.4,12.0,426.0,517.21,424.93
2018,3,16,14,45,451.5,179.0,4.35,11.85,453.0,607.76,499.43
2018,3,16,15,0,574.0,145.0,4.3,11.7,480.0,688.19,564.9
2018,3,16,15,15,610.5,129.0,4.3,11.7,462.0,703.79,577.88
2018,3,16,15,30,647.0,113.0,4.3,11.7,444.0,715.91,588.69
2018,3,16,15,45,606.0,115.5,4.1,11.3,402.5,680.96,563.11
2018,3,16,16,0,565.0,118.0,3.9,10.9,361.0,643.93,536.18
2018,3,16,16,15,576.0,101.5,3.6,10.55,323.0,626.43,523.75
2018,3,16,16,30,587.0,85.0,3.3,10.2,285.0,605.74,508.14
2018,3,16,16,45,549.0,76.5,2.95,9.9,239.0,553.78,466.48
2018,3,16,17,0,511.0,68.0,2.6,9.6,193.0,501.5,423.07
2018,3,16,17,15,424.5,58.0,2.3,9.0,145.0,412.77,347.66
2018,3,16,17,30,338.0,48.0,2.0,8.4,97.0,327.21,271.84
2018,3,16,17,45,229.0,34.5,1.7,7.8,61.5,232.18,177.67
2018,3,16,18,0,120.0,21.0,1.4,7.2,26.0,122.22,0.0
2018,3,16,18,15,60.0,10.5,1.4,7.1,13.0,9.55,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,6,15,13.5,8.0,1.05,7.6,8.5,0.0,0.0
2018,3,17,6,30,27.0,16.0,1.2,7.9,17.0,14.55,0.0
2018,3,17,6,45,90.5,33.0,1.4,8.25,44.5,26.42,15.47
2018,3,17,7,0,154.0,50.0,1.6,8.6,72.0,39.47,29.36
2018,3,17,7,15,203.0,67.5,1.65,8.8,108.5,52.5,41.75
2018,3,17,7,30,252.0,85.0,1.7,9.0,145.0,65.15,53.54
2018,3,17,7,45,282.5,103.0,1.8,9.25,185.5,77.66,64.94
2018,3,17,8,0,313.0,121.0,1.9,9.5,226.0,89.73,75.7
2018,3,17,8,15,344.0,136.5,1.9,9.75,269.0,99.76,84.43
2018,3,17,8,30,375.0,152.0,1.9,10.0,312.0,103.15,87.12
2018,3,17,8,45,321.5,181.0,1.9,10.3,329.0,126.33,107.19
2018,3,17,9,0,268.0,210.0,1.9,10.6,346.0,142.3,120.65
2018,3,17,9,15,333.0,217.0,1.85,10.7,401.0,164.57,124.31
2018,3,17,9,30,398.0,224.0,1.8,10.8,456.0,200.58,145.48
2018,3,17,9,45,477.5,216.5,1.75,10.9,512.5,228.97,163.73
2018,3,17,10,0,557.0,209.0,1.7,11.0,569.0,273.18,197.91
2018,3,17,10,15,682.5,176.0,1.7,11.2,638.0,318.0,233.18
2018,3,17,10,30,808.0,143.0,1.7,11.4,707.0,379.5,283.48
2018,3,17,10,45,628.0,209.0,1.65,11.55,656.5,405.47,311.52
2018,3,17,11,0,448.0,275.0,1.6,11.7,606.0,417.11,325.34
2018,3,17,11,15,306.0,309.0,1.65,11.85,537.5,405.9,319.32
2018,3,17,11,30,164.0,343.0,1.7,12.0,469.0,380.22,300.34
2018,3,17,11,45,87.5,284.5,1.75,12.15,352.0,300.47,238.75
2018,3,17,12,0,11.0,226.0,1.8,12.3,235.0,206.34,163.72
2018,3,17,12,15,15.5,241.0,1.85,12.35,253.5,223.77,178.06
2018,3,17,12,30,20.0,256.0,1.9,12.4,272.0,241.79,192.51
2018,3,17,12,45,29.0,258.5,1.9,12.45,281.0,257.51,205.25
2018,3,17,13,0,38.0,261.0,1.9,12.5,290.0,269.93,215.42
2018,3,17,13,15,146.0,273.5,1.95,12.4,382.0,378.95,304.18
2018,3,17,13,30,254.0,286.0,2.0,12.3,474.0,496.11,396.61
2018,3,17,13,45,441.0,245.0,2.05,12.25,559.0,631.35,502.53
2018,3,17,14,0,628.0,204.0,2.1,12.2,644.0,764.07,603.54
2018,3,17,14,15,652.5,185.0,2.1,12.05,625.0,778.6,615.15
2018,3,17,14,30,677.0,166.0,2.1,11.9,606.0,790.14,625.22
2018,3,17,14,45,561.5,189.0,2.1,11.8,540.0,715.98,571.31
2018,3,17,15,0,446.0,212.0,2.1,11.7,474.0,646.6,519.51
2018,3,17,15,15,469.5,189.0,2.1,11.7,447.0,644.72,521.03
2018,3,17,15,30,493.0,166.0,2.1,11.7,420.0,639.81,519.76
2018,3,17,15,45,515.5,145.5,1.95,11.55,389.0,633.77,516.98
2018,3,17,16,0,538.0,125.0,1.8,11.4,358.0,624.38,511.32
2018,3,17,16,15,555.5,109.5,1.55,11.05,324.5,620.66,508.85
2018,3,17,16,30,573.0,94.0,1.3,10.7,291.0,607.07,498.24
2018,3,17,16,45,546.0,83.0,1.05,10.4,246.0,560.79,461.64
2018,3,17,17,0,519.0,72.0,0.8,10.1,201.0,513.64,423.09
2018,3,17,17,15,428.5,62.0,0.85,9.55,151.5,421.17,348.53
2018,3,17,17,30,338.0,52.0,0.9,9.0,102.0,334.03,274.37
2018,3,17,17,45,222.0,36.0,0.9,8.45,63.5,230.16,176.98
2018,3,17,18,0,106.0,20.0,0.9,7.9,25.0,113.07,0.0
2018,3,17,18,15,53.0,10.0,0.95,7.65,12.5,39.58,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.95,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,3,18,6,15,70.0,10.5,0.4,6.15,13.5,9.55,0.0
2018,3,18,6,30,140.0,21.0,0.5,6.5,27.0,16.69,0.0
2018,3,18,6,45,171.0,35.5,0.6,6.8,53.0,27.71,17.29
2018,3,18,7,0,202.0,50.0,0.7,7.1,79.0,38.27,28.63
2018,3,18,7,15,211.0,70.0,0.75,7.7,111.5,54.32,43.67
2018,3,18,7,30,220.0,90.0,0.8,8.3,144.0,68.45,56.72
2018,3,18,7,45,252.0,107.5,0.85,8.9,183.0,80.51,67.58
2018,3,18,8,0,284.0,125.0,0.9,9.5,222.0,92.15,77.8
2018,3,18,8,15,381.5,130.0,0.95,10.2,281.5,90.06,75.56
2018,3,18,8,30,479.0,135.0,1.0,10.9,341.0,92.14,76.99
2018,3,18,8,45,612.0,122.5,1.05,11.6,416.5,81.69,67.35
2018,3,18,9,0,745.0,110.0,1.1,12.3,492.0,71.17,57.72
2018,3,18,9,15,526.5,176.0,1.1,12.75,457.5,142.19,98.63
2018,3,18,9,30,308.0,242.0,1.1,13.2,423.0,204.15,150.26
2018,3,18,9,45,263.0,270.0,1.1,13.7,431.5,238.19,178.08
2018,3,18,10,0,218.0,298.0,1.1,14.2,440.0,274.93,209.1
2018,3,18,10,15,228.0,312.5,1.0,14.5,467.0,305.67,233.28
2018,3,18,10,30,238.0,327.0,0.9,14.8,494.0,337.54,258.25
2018,3,18,10,45,226.0,340.0,0.85,15.1,503.0,360.93,276.96
2018,3,18,11,0,214.0,353.0,0.8,15.4,512.0,383.07,294.24
2018,3,18,11,15,214.5,361.5,0.7,15.45,524.0,406.59,312.07
2018,3,18,11,30,215.0,370.0,0.6,15.5,536.0,429.94,329.34
2018,3,18,11,45,301.5,353.0,0.5,15.55,588.0,482.15,367.97
2018,3,18,12,0,388.0,336.0,0.4,15.6,640.0,540.82,410.43
2018,3,18,12,15,356.0,341.5,0.45,15.45,620.5,546.77,415.34
2018,3,18,12,30,324.0,347.0,0.5,15.3,601.0,549.53,418.35
2018,3,18,12,45,207.5,355.5,0.55,15.15,517.5,484.11,370.83
2018,3,18,13,0,91.0,364.0,0.6,15.0,434.0,408.05,314.32
2018,3,18,13,15,64.5,336.0,0.7,14.9,385.0,367.09,285.0
2018,3,18,13,30,38.0,308.0,0.8,14.8,336.0,323.56,252.61
2018,3,18,13,45,29.5,284.5,0.85,14.7,306.0,297.25,233.17
2018,3,18,14,0,21.0,261.0,0.9,14.6,276.0,258.29,203.51
2018,3,18,14,15,16.5,239.5,0.9,14.45,251.0,235.36,186.12
2018,3,18,14,30,12.0,218.0,0.9,14.3,226.0,211.99,168.09
2018,3,18,14,45,10.5,206.0,0.9,14.15,212.5,200.38,159.36
2018,3,18,15,0,9.0,194.0,0.9,14.0,199.0,188.67,150.46
2018,3,18,15,15,6.0,167.0,0.9,14.0,170.5,160.21,127.78
2018,3,18,15,30,3.0,140.0,0.9,14.0,142.0,131.54,104.68
2018,3,18,15,45,13.5,143.0,0.75,13.5,149.0,145.18,116.91
2018,3,18,16,0,24.0,146.0,0.6,13.0,156.0,171.2,139.13
2018,3,18,16,15,74.5,139.5,0.6,12.6,166.0,209.18,172.59
2018,3,18,16,30,125.0,133.0,0.6,12.2,176.0,260.59,216.25
2018,3,18,16,45,83.0,112.0,0.65,11.85,138.5,202.99,168.17
2018,3,18,17,0,41.0,91.0,0.7,11.5,101.0,133.65,109.55
2018,3,18,17,15,74.0,71.5,0.75,11.25,84.5,148.45,122.39
2018,3,18,17,30,107.0,52.0,0.8,11.0,68.0,160.09,130.64
2018,3,18,17,45,70.5,35.0,0.8,10.8,44.0,101.3,76.17
2018,3,18,18,0,34.0,18.0,0.8,10.6,20.0,47.85,0.0
2018,3,18,18,15,17.0,9.0,0.85,10.45,10.0,18.0,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,19,6,15,98.0,11.0,1.15,5.35,16.0,10.01,0.0
2018,3,19,6,30,196.0,22.0,1.2,6.3,32.0,18.79,0.0
2018,3,19,6,45,329.5,33.0,1.3,7.2,73.0,27.18,17.24
2018,3,19,7,0,463.0,44.0,1.4,8.1,114.0,35.31,25.94
2018,3,19,7,15,552.5,51.0,1.5,8.85,166.5,39.63,30.28
2018,3,19,7,30,642.0,58.0,1.6,9.6,219.0,43.94,34.35
2018,3,19,7,45,653.5,67.5,1.65,10.35,263.0,49.75,39.59
2018,3,19,8,0,665.0,77.0,1.7,11.1,307.0,55.22,44.37
2018,3,19,8,15,602.0,100.5,1.9,11.85,333.0,70.54,57.81
2018,3,19,8,30,539.0,124.0,2.1,12.6,359.0,84.98,70.25
2018,3,19,8,45,475.0,157.0,2.3,13.35,381.0,104.33,86.78
2018,3,19,9,0,411.0,190.0,2.5,14.1,403.0,122.72,102.21
2018,3,19,9,15,440.5,199.5,2.5,14.5,445.0,155.26,110.46
2018,3,19,9,30,470.0,209.0,2.5,14.9,487.0,195.41,135.77
2018,3,19,9,45,475.0,222.5,2.5,15.3,518.5,237.51,168.49
2018,3,19,10,0,480.0,236.0,2.5,15.7,550.0,280.28,204.01
2018,3,19,10,15,599.5,204.5,2.55,16.05,615.5,322.98,237.01
2018,3,19,10,30,719.0,173.0,2.6,16.4,681.0,375.64,279.53
2018,3,19,10,45,659.5,204.0,2.65,16.8,682.0,419.56,318.52
2018,3,19,11,0,600.0,235.0,2.7,17.2,683.0,457.25,350.98
2018,3,19,11,15,493.5,285.0,2.75,17.55,659.0,480.27,370.87
2018,3,19,11,30,387.0,335.0,2.8,17.9,635.0,494.15,382.27
2018,3,19,11,45,401.0,332.5,2.85,18.3,646.0,524.17,405.67
2018,3,19,12,0,415.0,330.0,2.9,18.7,657.0,556.46,430.32
2018,3,19,12,15,607.0,249.0,2.8,18.85,727.5,637.97,493.49
2018,3,19,12,30,799.0,168.0,2.7,19.0,798.0,725.08,559.69
2018,3,19,12,45,705.0,204.5,2.6,19.2,756.5,724.44,557.38
2018,3,19,13,0,611.0,241.0,2.5,19.4,715.0,714.3,548.57
2018,3,19,13,15,482.5,284.5,2.35,19.55,654.0,674.89,517.89
2018,3,19,13,30,354.0,328.0,2.2,19.7,593.0,621.48,476.92
2018,3,19,13,45,341.5,317.0,2.05,19.8,566.0,613.51,471.46
2018,3,19,14,0,329.0,306.0,1.9,19.9,539.0,603.39,464.1
2018,3,19,14,15,390.5,270.5,1.65,19.5,535.5,628.51,484.39
2018,3,19,14,30,452.0,235.0,1.4,19.1,532.0,667.44,513.49
2018,3,19,14,45,462.0,220.5,1.2,18.7,509.5,667.93,514.15
2018,3,19,15,0,472.0,206.0,1.0,18.3,487.0,666.09,513.4
2018,3,19,15,15,365.0,213.0,1.0,18.3,421.0,567.51,442.34
2018,3,19,15,30,258.0,220.0,1.0,18.3,355.0,486.27,382.26
2018,3,19,15,45,322.0,187.0,0.75,17.7,339.5,503.87,398.41
2018,3,19,16,0,386.0,154.0,0.5,17.1,324.0,534.9,422.56
2018,3,19,16,15,428.5,127.5,0.5,16.8,295.0,534.92,425.04
2018,3,19,16,30,471.0,101.0,0.5,16.5,266.0,530.31,424.09
2018,3,19,16,45,488.0,84.0,0.5,16.25,230.5,520.05,417.28
2018,3,19,17,0,505.0,67.0,0.5,16.0,195.0,500.58,402.29
2018,3,19,17,15,409.5,58.0,0.55,15.45,146.5,405.99,328.21
2018,3,19,17,30,314.0,49.0,0.6,14.9,98.0,313.76,252.49
2018,3,19,17,45,216.0,35.5,0.7,14.4,63.0,225.06,172.53
2018,3,19,18,0,118.0,22.0,0.8,13.9,28.0,126.22,0.0
2018,3,19,18,15,59.0,11.0,0.85,13.6,14.0,44.2,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.1,10.6,2.5,1.82,0.0
2018,3,20,6,30,11.0,4.0,1.3,10.7,5.0,3.44,0.0
2018,3,20,6,45,5.5,5.0,1.55,10.8,5.5,4.6,0.0
2018,3,20,7,0,0.0,6.0,1.8,10.9,6.0,5.26,0.0
2018,3,20,7,15,0.0,7.5,1.7,10.95,7.5,6.58,0.29
2018,3,20,7,30,0.0,9.0,1.6,11.0,9.0,7.9,1.54
2018,3,20,7,45,0.0,16.0,1.5,11.1,16.0,14.07,7.17
2018,3,20,8,0,0.0,23.0,1.4,11.2,23.0,20.24,12.77
2018,3,20,8,15,0.0,46.0,1.6,11.35,46.0,40.58,31.09
2018,3,20,8,30,0.0,69.0,1.8,11.5,69.0,61.0,49.23
2018,3,20,8,45,0.0,71.5,1.95,11.65,71.5,63.24,51.01
2018,3,20,9,0,0.0,74.0,2.1,11.8,74.0,65.48,52.79
2018,3,20,9,15,0.0,90.0,2.3,11.9,90.0,79.74,62.19
2018,3,20,9,30,0.0,106.0,2.5,12.0,106.0,93.26,73.32
2018,3,20,9,45,0.0,119.0,2.65,12.1,119.0,104.32,82.32
2018,3,20,10,0,0.0,132.0,2.8,12.2,132.0,115.44,91.33
2018,3,20,10,15,0.0,121.5,2.95,12.25,121.5,106.9,84.06
2018,3,20,10,30,0.0,111.0,3.1,12.3,111.0,98.1,76.62
2018,3,20,10,45,2.0,140.5,3.2,12.4,142.0,124.3,98.11
2018,3,20,11,0,4.0,170.0,3.3,12.5,173.0,150.77,119.63
2018,3,20,11,15,3.5,165.0,3.35,12.6,167.5,146.86,116.27
2018,3,20,11,30,3.0,160.0,3.4,12.7,162.0,142.78,112.84
2018,3,20,11,45,1.5,123.5,3.5,12.85,124.5,110.36,86.17
2018,3,20,12,0,0.0,87.0,3.6,13.0,87.0,77.3,58.85
2018,3,20,12,15,0.0,100.0,3.6,13.0,100.0,88.86,68.43
2018,3,20,12,30,0.0,113.0,3.6,13.0,113.0,100.45,77.99
2018,3,20,12,45,0.0,94.5,3.65,13.0,94.5,83.98,64.41
2018,3,20,13,0,0.0,76.0,3.7,13.0,76.0,67.48,50.78
2018,3,20,13,15,0.0,73.5,3.65,13.0,73.5,65.24,48.96
2018,3,20,13,30,0.0,71.0,3.6,13.0,71.0,62.99,47.15
2018,3,20,13,45,0.0,75.0,3.5,13.0,75.0,66.54,50.16
2018,3,20,14,0,0.0,79.0,3.4,13.0,79.0,70.07,53.18
2018,3,20,14,15,0.0,78.0,3.3,13.0,78.0,69.16,52.51
2018,3,20,14,30,0.0,77.0,3.2,13.0,77.0,68.24,51.85
2018,3,20,14,45,0.0,78.0,3.1,13.05,78.0,69.11,52.69
2018,3,20,15,0,0.0,79.0,3.0,13.1,79.0,69.97,53.54
2018,3,20,15,15,0.0,87.0,3.0,13.1,87.0,77.07,59.65
2018,3,20,15,30,0.0,95.0,3.0,13.1,95.0,84.6,66.16
2018,3,20,15,45,0.0,93.0,2.8,13.0,93.0,82.99,65.03
2018,3,20,16,0,0.0,91.0,2.6,12.9,91.0,81.54,64.03
2018,3,20,16,15,0.0,80.5,2.5,12.8,80.5,71.78,55.95
2018,3,20,16,30,0.0,70.0,2.4,12.7,70.0,62.0,47.75
2018,3,20,16,45,0.0,58.0,2.3,12.65,58.0,51.23,38.57
2018,3,20,17,0,0.0,46.0,2.2,12.6,46.0,40.58,29.38
2018,3,20,17,15,0.0,38.0,2.05,12.45,38.0,33.5,23.12
2018,3,20,17,30,0.0,30.0,1.9,12.3,30.0,26.43,16.75
2018,3,20,17,45,5.0,20.5,1.8,12.2,21.0,21.34,11.76
2018,3,20,18,0,10.0,11.0,1.7,12.1,12.0,16.06,0.0
2018,3,20,18,15,5.0,5.5,2.0,12.15,6.0,7.91,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.0,1.45,13.2,5.0,4.55,0.0
2018,3,21,6,30,2.0,10.0,1.5,13.5,10.0,8.79,0.0
2018,3,21,6,45,1.0,18.0,1.6,13.85,18.0,15.84,7.73
2018,3,21,7,0,0.0,26.0,1.7,14.2,26.0,22.89,14.5
2018,3,21,7,15,0.0,34.0,1.8,14.4,34.0,29.96,21.06
2018,3,21,7,30,0.0,42.0,1.9,14.6,42.0,37.03,27.52
2018,3,21,7,45,0.0,53.0,2.05,14.85,53.0,46.79,36.22
2018,3,21,8,0,0.0,64.0,2.2,15.1,64.0,56.55,44.81
2018,3,21,8,15,0.0,58.0,2.35,15.35,58.0,51.23,39.94
2018,3,21,8,30,0.0,52.0,2.5,15.6,52.0,45.92,35.09
2018,3,21,8,45,0.0,67.0,2.6,15.85,67.0,59.24,46.64
2018,3,21,9,0,0.0,82.0,2.7,16.1,82.0,72.6,58.07
2018,3,21,9,15,0.0,104.0,2.8,16.35,104.0,91.36,70.7
2018,3,21,9,30,0.0,126.0,2.9,16.6,126.0,109.72,85.51
2018,3,21,9,45,0.5,139.5,2.95,16.85,140.0,121.31,94.65
2018,3,21,10,0,1.0,153.0,3.0,17.1,154.0,133.05,103.85
2018,3,21,10,15,4.5,178.0,3.15,17.35,181.5,155.26,121.37
2018,3,21,10,30,8.0,203.0,3.3,17.6,209.0,178.01,139.22
2018,3,21,10,45,20.0,254.0,3.5,17.85,269.0,225.99,176.87
2018,3,21,11,0,32.0,305.0,3.7,18.1,329.0,271.09,211.89
2018,3,21,11,15,34.0,311.5,3.8,18.25,337.5,282.47,220.58
2018,3,21,11,30,36.0,318.0,3.9,18.4,346.0,294.08,229.54
2018,3,21,11,45,60.0,346.0,3.95,18.5,393.5,337.07,262.99
2018,3,21,12,0,84.0,374.0,4.0,18.6,441.0,383.01,298.47
2018,3,21,12,15,87.0,376.5,4.0,18.65,446.0,395.2,307.85
2018,3,21,12,30,90.0,379.0,4.0,18.7,451.0,407.46,317.42
2018,3,21,12,45,86.0,372.5,3.95,18.75,440.5,406.23,316.59
2018,3,21,13,0,82.0,366.0,3.9,18.8,430.0,404.25,315.24
2018,3,21,13,15,73.0,348.5,3.8,18.75,404.5,386.85,302.16
2018,3,21,13,30,64.0,331.0,3.7,18.7,379.0,368.14,288.08
2018,3,21,13,45,108.0,336.0,3.55,18.7,414.5,415.7,326.1
2018,3,21,14,0,152.0,341.0,3.4,18.7,450.0,478.26,374.76
2018,3,21,14,15,104.0,311.5,3.4,18.65,384.5,398.89,313.93
2018,3,21,14,30,56.0,282.0,3.4,18.6,319.0,330.39,260.65
2018,3,21,14,45,55.0,263.0,3.4,18.55,297.5,313.26,248.22
2018,3,21,15,0,54.0,244.0,3.4,18.5,276.0,295.55,235.09
2018,3,21,15,15,42.0,219.0,3.4,18.5,243.0,260.68,207.86
2018,3,21,15,30,30.0,194.0,3.4,18.5,210.0,225.2,179.83
2018,3,21,15,45,35.5,177.0,3.35,18.05,194.0,213.91,171.91
2018,3,21,16,0,41.0,160.0,3.3,17.6,178.0,202.19,163.48
2018,3,21,16,15,60.5,144.5,3.25,17.35,168.0,203.6,166.02
2018,3,21,16,30,80.0,129.0,3.2,17.1,158.0,204.11,167.65
2018,3,21,16,45,99.0,106.5,3.1,16.85,136.5,207.26,171.13
2018,3,21,17,0,118.0,84.0,3.0,16.6,115.0,193.83,160.51
2018,3,21,17,15,109.5,67.5,2.95,16.35,91.0,166.9,137.17
2018,3,21,17,30,101.0,51.0,2.9,16.1,67.0,153.01,123.56
2018,3,21,17,45,74.0,36.5,2.85,15.9,46.0,104.23,79.2
2018,3,21,18,0,47.0,22.0,2.8,15.7,25.0,63.86,12.63
2018,3,21,18,15,23.5,11.0,2.85,15.6,12.5,23.73,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.75,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,3.3,13.8,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,3.4,13.9,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,3.5,14.0,7.0,6.14,0.0
2018,3,22,7,15,0.0,11.0,3.55,14.05,11.0,9.66,2.98
2018,3,22,7,30,0.0,15.0,3.6,14.1,15.0,13.18,6.19
2018,3,22,7,45,0.0,26.0,3.65,14.2,26.0,22.88,14.92
2018,3,22,8,0,0.0,37.0,3.7,14.3,37.0,32.61,23.6
2018,3,22,8,15,0.0,51.5,3.7,14.4,51.5,45.46,34.96
2018,3,22,8,30,0.0,66.0,3.7,14.5,66.0,58.34,46.23
2018,3,22,8,45,1.0,92.5,3.7,14.65,93.0,81.39,66.29
2018,3,22,9,0,2.0,119.0,3.7,14.8,120.0,102.99,84.84
2018,3,22,9,15,2.0,116.5,3.7,14.8,117.5,101.73,79.65
2018,3,22,9,30,2.0,114.0,3.7,14.8,115.0,100.2,78.15
2018,3,22,9,45,1.0,89.5,3.7,14.85,90.0,79.54,60.88
2018,3,22,10,0,0.0,65.0,3.7,14.9,65.0,57.58,42.56
2018,3,22,10,15,3.0,106.5,3.75,14.85,108.5,95.06,73.43
2018,3,22,10,30,6.0,148.0,3.8,14.8,152.0,131.72,103.31
2018,3,22,10,45,24.0,199.0,3.85,14.75,217.0,179.51,141.77
2018,3,22,11,0,42.0,250.0,3.9,14.7,282.0,232.12,183.87
2018,3,22,11,15,83.5,293.5,3.95,14.4,358.5,293.05,232.55
2018,3,22,11,30,125.0,337.0,4.0,14.1,435.0,358.6,284.66
2018,3,22,11,45,126.0,343.0,4.0,13.85,443.0,375.17,298.08
2018,3,22,12,0,127.0,349.0,4.0,13.6,451.0,391.71,311.58
2018,3,22,12,15,188.0,358.0,4.05,13.35,508.5,451.26,359.47
2018,3,22,12,30,249.0,367.0,4.1,13.1,566.0,520.51,414.36
2018,3,22,12,45,425.5,300.5,4.15,12.9,637.0,612.39,489.08
2018,3,22,13,0,602.0,234.0,4.2,12.7,708.0,708.79,566.43
2018,3,22,13,15,621.0,225.0,4.2,12.7,705.0,737.8,588.97
2018,3,22,13,30,640.0,216.0,4.2,12.7,702.0,765.13,610.59
2018,3,22,13,45,682.5,193.5,4.25,12.75,697.5,796.78,636.26
2018,3,22,14,0,725.0,171.0,4.3,12.8,693.0,826.06,659.21
2018,3,22,14,15,631.0,195.5,4.3,12.9,636.0,783.55,627.69
2018,3,22,14,30,537.0,220.0,4.3,13.0,579.0,731.33,588.08
2018,3,22,14,45,609.5,184.0,4.3,13.15,570.0,769.95,620.27
2018,3,22,15,0,682.0,148.0,4.3,13.3,561.0,799.87,643.85
2018,3,22,15,15,743.5,121.5,4.3,13.3,542.0,825.39,664.26
2018,3,22,15,30,805.0,95.0,4.3,13.3,523.0,841.38,677.77
2018,3,22,15,45,781.5,91.5,4.35,13.0,476.0,811.28,658.27
2018,3,22,16,0,758.0,88.0,4.4,12.7,429.0,778.59,636.76
2018,3,22,16,15,726.0,83.5,4.3,12.2,379.0,740.64,610.32
2018,3,22,16,30,694.0,79.0,4.2,11.7,329.0,696.34,578.22
2018,3,22,16,45,645.5,73.5,4.15,11.25,277.5,636.46,532.83
2018,3,22,17,0,597.0,68.0,4.1,10.8,226.0,576.57,485.51
2018,3,22,17,15,522.5,59.5,3.8,10.2,175.5,494.32,417.28
2018,3,22,17,30,448.0,51.0,3.5,9.6,125.0,414.57,347.31
2018,3,22,17,45,321.5,39.5,3.25,9.05,82.5,300.47,243.2
2018,3,22,18,0,195.0,28.0,3.0,8.5,40.0,188.5,70.45
2018,3,22,18,15,97.5,14.0,2.8,8.15,20.0,69.9,0.0
2018,3,22,18,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,23,5,45,6.0,1.0,0.95,6.05,1.0,0.0,0.0
2018,3,23,6,0,12.0,2.0,0.9,6.3,2.0,0.0,0.0
2018,3,23,6,15,132.0,15.0,0.9,7.1,24.0,13.64,0.0
2018,3,23,6,30,252.0,28.0,0.9,7.9,46.0,23.77,8.15
2018,3,23,6,45,369.5,38.5,0.85,8.7,89.0,31.45,21.82
2018,3,23,7,0,487.0,49.0,0.8,9.5,132.0,38.94,29.32
2018,3,23,7,15,569.0,56.0,0.8,10.0,185.5,43.11,33.44
2018,3,23,7,30,651.0,63.0,0.8,10.5,239.0,47.26,37.31
2018,3,23,7,45,697.5,67.5,0.8,11.0,292.0,49.2,39.02
2018,3,23,8,0,744.0,72.0,0.8,11.5,345.0,56.1,45.07
2018,3,23,8,15,776.5,76.0,0.85,11.9,397.0,57.76,46.35
2018,3,23,8,30,809.0,80.0,0.9,12.3,449.0,59.39,47.58
2018,3,23,8,45,833.0,83.0,0.95,12.65,498.0,60.18,48.05
2018,3,23,9,0,857.0,86.0,1.0,13.0,547.0,71.14,46.68
2018,3,23,9,15,875.5,88.5,1.15,13.3,592.0,126.02,68.03
2018,3,23,9,30,894.0,91.0,1.3,13.6,637.0,190.82,113.02
2018,3,23,9,45,908.0,92.5,1.4,13.95,676.0,247.18,158.86
2018,3,23,10,0,922.0,94.0,1.5,14.3,715.0,304.37,208.71
2018,3,23,10,15,932.5,94.5,1.7,14.55,747.0,360.34,258.88
2018,3,23,10,30,943.0,95.0,1.9,14.8,779.0,416.26,308.72
2018,3,23,10,45,951.5,94.5,2.05,15.05,804.0,470.29,356.12
2018,3,23,11,0,960.0,94.0,2.2,15.3,829.0,523.57,401.77
2018,3,23,11,15,963.0,95.0,2.35,15.45,845.0,574.34,444.52
2018,3,23,11,30,966.0,96.0,2.5,15.6,861.0,623.45,484.91
2018,3,23,11,45,953.0,101.5,2.65,15.75,862.5,665.1,518.77
2018,3,23,12,0,940.0,107.0,2.8,15.9,864.0,703.5,549.46
2018,3,23,12,15,953.0,102.5,2.9,15.9,869.5,747.07,583.66
2018,3,23,12,30,966.0,98.0,3.0,15.9,875.0,788.73,615.28
2018,3,23,12,45,963.5,97.5,3.15,15.9,866.0,820.55,638.73
2018,3,23,13,0,961.0,97.0,3.3,15.9,857.0,849.22,660.07
2018,3,23,13,15,897.0,119.5,3.35,15.8,817.5,848.27,660.17
2018,3,23,13,30,833.0,142.0,3.4,15.7,778.0,848.93,661.78
2018,3,23,13,45,783.0,156.5,3.45,15.6,740.0,841.73,657.91
2018,3,23,14,0,733.0,171.0,3.5,15.5,702.0,835.71,655.06
2018,3,23,14,15,733.5,162.5,3.55,15.25,674.5,840.83,660.71
2018,3,23,14,30,734.0,154.0,3.6,15.0,647.0,842.73,664.14
2018,3,23,14,45,677.5,161.0,3.65,14.8,596.5,808.04,641.02
2018,3,23,15,0,621.0,168.0,3.7,14.6,546.0,769.94,615.42
2018,3,23,15,15,638.5,150.0,3.7,14.6,514.5,767.61,615.52
2018,3,23,15,30,656.0,132.0,3.7,14.6,483.0,761.76,612.87
2018,3,23,15,45,730.0,105.5,3.65,13.9,463.0,790.96,637.86
2018,3,23,16,0,804.0,79.0,3.6,13.2,443.0,809.42,654.7
2018,3,23,16,15,770.0,75.5,3.4,12.8,391.0,764.79,622.9
2018,3,23,16,30,736.0,72.0,3.2,12.4,339.0,718.43,589.44
2018,3,23,16,45,688.0,66.5,3.0,12.0,285.5,662.74,547.64
2018,3,23,17,0,640.0,61.0,2.8,11.6,232.0,602.18,500.33
2018,3,23,17,15,563.0,54.5,2.45,10.9,180.5,519.45,433.03
2018,3,23,17,30,486.0,48.0,2.1,10.2,129.0,439.46,364.48
2018,3,23,17,45,360.0,37.5,1.75,9.5,86.0,325.73,262.48
2018,3,23,18,0,234.0,27.0,1.4,8.8,43.0,208.76,95.78
2018,3,23,18,15,122.5,14.5,1.35,8.6,22.5,85.27,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.25,8.15,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.75,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.8,2.0,0.0,0.0
2018,3,24,6,15,7.0,13.0,0.95,9.15,13.5,11.82,0.0
2018,3,24,6,30,12.0,24.0,1.1,9.5,25.0,20.66,8.07
2018,3,24,6,45,42.5,44.0,1.25,9.8,51.0,35.84,25.67
2018,3,24,7,0,73.0,64.0,1.4,10.1,77.0,51.14,40.14
2018,3,24,7,15,108.0,84.5,1.55,10.3,110.5,66.43,54.32
2018,3,24,7,30,143.0,105.0,1.7,10.5,144.0,81.36,67.91
2018,3,24,7,45,86.0,102.0,1.8,10.65,127.0,80.18,66.85
2018,3,24,8,0,29.0,99.0,1.9,10.8,110.0,82.35,68.65
2018,3,24,8,15,18.5,92.5,1.95,10.95,100.0,78.09,64.63
2018,3,24,8,30,8.0,86.0,2.0,11.1,90.0,75.9,62.46
2018,3,24,8,45,7.5,109.5,2.1,11.3,113.5,95.17,79.24
2018,3,24,9,0,7.0,133.0,2.2,11.5,137.0,114.23,91.25
2018,3,24,9,15,96.0,186.0,2.3,11.8,245.0,148.08,115.36
2018,3,24,9,30,185.0,239.0,2.4,12.1,353.0,204.69,156.59
2018,3,24,9,45,241.0,265.5,2.55,12.4,423.5,240.15,182.7
2018,3,24,10,0,297.0,292.0,2.7,12.7,494.0,291.67,222.9
2018,3,24,10,15,270.5,264.0,2.85,12.85,454.0,285.99,221.09
2018,3,24,10,30,244.0,236.0,3.0,13.0,414.0,275.24,215.11
2018,3,24,10,45,200.5,237.5,3.1,13.2,387.0,275.73,217.58
2018,3,24,11,0,157.0,239.0,3.2,13.4,360.0,275.05,218.28
2018,3,24,11,15,384.5,243.5,3.35,13.45,547.5,402.84,320.09
2018,3,24,11,30,612.0,248.0,3.5,13.5,735.0,557.59,440.96
2018,3,24,11,45,772.0,181.5,3.65,13.55,802.0,630.2,499.22
2018,3,24,12,0,932.0,115.0,3.8,13.6,869.0,709.38,562.75
2018,3,24,12,15,933.5,114.0,3.9,13.55,869.0,748.18,593.71
2018,3,24,12,30,935.0,113.0,4.0,13.5,869.0,784.46,622.32
2018,3,24,12,45,684.5,197.0,4.1,13.4,747.5,716.89,570.23
2018,3,24,13,0,434.0,281.0,4.2,13.3,626.0,624.47,497.98
2018,3,24,13,15,315.5,315.0,4.25,13.2,563.0,570.24,455.86
2018,3,24,13,30,197.0,349.0,4.3,13.1,500.0,508.39,406.6
2018,3,24,13,45,469.0,260.0,4.35,13.0,605.0,683.08,548.15
2018,3,24,14,0,741.0,171.0,4.4,12.9,710.0,845.39,674.29
2018,3,24,14,15,753.5,158.0,4.4,12.75,686.0,856.18,682.55
2018,3,24,14,30,766.0,145.0,4.4,12.6,662.0,863.66,689.6
2018,3,24,14,45,570.5,184.0,4.35,12.45,557.0,739.66,597.93
2018,3,24,15,0,375.0,223.0,4.3,12.3,452.0,589.89,481.67
2018,3,24,15,15,605.0,157.5,4.3,12.3,497.0,748.2,609.85
2018,3,24,15,30,835.0,92.0,4.3,12.3,542.0,869.45,701.37
