Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,17,45,508.0,64.0,2.25,15.7,185.5,494.05,406.06
2018,5,3,18,0,437.0,56.0,2.1,15.0,136.0,413.88,339.36
2018,5,3,18,15,333.0,44.0,1.95,14.3,94.0,311.95,251.55
2018,5,3,18,30,229.0,32.0,1.8,13.6,52.0,220.97,154.5
2018,5,3,18,45,126.0,18.5,1.6,12.85,28.5,89.16,0.0
2018,5,3,19,0,23.0,5.0,1.4,12.1,5.0,0.0,0.0
2018,5,3,19,15,11.5,2.5,1.45,11.8,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,5,15,11.0,6.5,1.05,9.6,7.0,5.91,0.0
2018,5,4,5,30,22.0,13.0,1.3,10.1,14.0,11.42,0.0
2018,5,4,5,45,106.0,27.5,1.55,10.6,42.5,22.46,13.36
2018,5,4,6,0,190.0,42.0,1.8,11.1,71.0,31.9,22.65
2018,5,4,6,15,116.5,43.5,1.9,11.75,63.5,34.78,25.59
2018,5,4,6,30,43.0,45.0,2.0,12.4,56.0,38.13,28.75
2018,5,4,6,45,29.0,73.0,2.15,13.05,81.0,62.2,50.28
2018,5,4,7,0,15.0,101.0,2.3,13.7,106.0,86.08,71.26
2018,5,4,7,15,60.5,140.0,2.15,14.35,166.0,111.12,92.83
2018,5,4,7,30,106.0,179.0,2.0,15.0,226.0,130.79,109.3
2018,5,4,7,45,149.0,204.5,1.85,15.7,279.5,146.73,122.24
2018,5,4,8,0,192.0,230.0,1.7,16.4,333.0,162.1,134.45
2018,5,4,8,15,317.5,225.0,1.45,17.2,414.0,154.12,118.11
2018,5,4,8,30,443.0,220.0,1.2,18.0,495.0,172.44,119.34
2018,5,4,8,45,441.0,240.5,0.9,18.85,531.0,214.48,147.89
2018,5,4,9,0,439.0,261.0,0.6,19.7,567.0,256.87,179.62
2018,5,4,9,15,499.0,253.5,0.55,20.6,620.0,295.43,207.76
2018,5,4,9,30,559.0,246.0,0.5,21.5,673.0,340.21,241.56
2018,5,4,9,45,659.0,213.5,0.45,22.4,738.5,384.03,274.25
2018,5,4,10,0,759.0,181.0,0.4,23.3,804.0,439.3,315.47
2018,5,4,10,15,699.5,219.0,0.45,24.2,808.0,484.89,350.79
2018,5,4,10,30,640.0,257.0,0.5,25.1,812.0,524.62,380.21
2018,5,4,10,45,583.0,296.0,0.55,26.05,810.5,563.14,407.12
2018,5,4,11,0,526.0,335.0,0.6,27.0,809.0,593.81,427.45
2018,5,4,11,15,584.5,309.0,0.7,27.4,842.5,642.11,461.89
2018,5,4,11,30,643.0,283.0,0.8,27.8,876.0,691.19,496.35
2018,5,4,11,45,589.5,316.0,0.95,28.2,862.0,715.56,512.63
2018,5,4,12,0,536.0,349.0,1.1,28.6,848.0,733.26,524.37
2018,5,4,12,15,700.5,251.0,1.05,28.75,901.5,805.67,574.75
2018,5,4,12,30,865.0,153.0,1.0,28.9,955.0,871.49,617.01
2018,5,4,12,45,852.5,159.0,1.0,29.05,942.0,903.96,636.33
2018,5,4,13,0,840.0,165.0,1.0,29.2,929.0,925.88,649.45
2018,5,4,13,15,792.0,188.0,1.05,29.25,897.0,928.44,651.9
2018,5,4,13,30,744.0,211.0,1.1,29.3,865.0,934.07,656.59
2018,5,4,13,45,745.0,202.5,1.15,29.3,841.5,944.27,664.33
2018,5,4,14,0,746.0,194.0,1.2,29.3,818.0,951.33,670.2
2018,5,4,14,15,767.5,174.5,1.35,29.15,795.5,956.14,676.77
2018,5,4,14,30,789.0,155.0,1.5,29.0,773.0,965.41,686.19
2018,5,4,14,45,801.0,140.5,1.65,28.85,741.5,966.92,690.77
2018,5,4,15,0,813.0,126.0,1.8,28.7,710.0,964.71,693.13
2018,5,4,15,15,810.5,118.5,1.8,28.7,671.0,952.64,687.06
2018,5,4,15,30,808.0,111.0,1.8,28.7,632.0,937.31,679.11
2018,5,4,15,45,786.0,106.0,2.15,27.85,582.0,903.1,664.83
2018,5,4,16,0,764.0,101.0,2.5,27.0,532.0,866.46,647.89
2018,5,4,16,15,739.5,99.5,2.65,26.15,485.0,829.56,628.26
2018,5,4,16,30,715.0,98.0,2.8,25.3,438.0,796.8,610.8
2018,5,4,16,45,681.0,92.5,2.95,24.4,386.0,743.93,578.31
2018,5,4,17,0,647.0,87.0,3.1,23.5,334.0,690.51,544.09
2018,5,4,17,15,601.0,80.0,3.05,22.35,282.5,625.17,499.02
2018,5,4,17,30,555.0,73.0,3.0,21.2,231.0,560.81,452.56
2018,5,4,17,45,487.0,64.0,2.9,20.0,182.0,479.02,389.89
2018,5,4,18,0,419.0,55.0,2.8,18.8,133.0,400.77,325.94
2018,5,4,18,15,317.5,44.0,2.65,17.8,92.5,301.09,241.04
2018,5,4,18,30,216.0,33.0,2.5,16.8,52.0,215.4,152.49
2018,5,4,18,45,118.0,19.0,2.3,15.85,28.5,85.17,0.0
2018,5,4,19,0,20.0,5.0,2.1,14.9,5.0,4.55,0.0
2018,5,4,19,15,10.0,2.5,2.05,14.5,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,5,5,15,4.5,8.0,1.75,11.45,8.5,7.28,0.0
2018,5,5,5,30,9.0,16.0,1.8,11.8,17.0,14.22,0.0
2018,5,5,5,45,4.5,31.0,1.85,12.15,31.5,26.97,17.19
2018,5,5,6,0,0.0,46.0,1.9,12.5,46.0,39.64,29.35
2018,5,5,6,15,0.5,59.5,1.9,12.85,59.5,51.15,40.05
2018,5,5,6,30,1.0,73.0,1.9,13.2,73.0,62.6,50.49
2018,5,5,6,45,1.5,89.5,1.85,13.5,90.0,76.25,62.65
2018,5,5,7,0,2.0,106.0,1.8,13.8,107.0,89.79,74.47
2018,5,5,7,15,15.0,136.0,1.85,14.0,143.0,113.06,94.61
2018,5,5,7,30,28.0,166.0,1.9,14.2,179.0,128.98,108.03
2018,5,5,7,45,91.0,198.5,1.95,14.45,246.5,150.84,126.36
2018,5,5,8,0,154.0,231.0,2.0,14.7,314.0,162.32,135.57
2018,5,5,8,15,179.0,253.5,2.05,15.0,358.5,179.39,140.73
2018,5,5,8,30,204.0,276.0,2.1,15.3,403.0,210.2,159.55
2018,5,5,8,45,261.5,287.5,2.1,15.65,462.5,231.09,171.35
2018,5,5,9,0,319.0,299.0,2.1,16.0,522.0,269.38,198.78
2018,5,5,9,15,335.0,315.0,2.05,16.8,561.0,306.92,228.04
2018,5,5,9,30,351.0,331.0,2.0,17.6,600.0,346.48,259.13
2018,5,5,9,45,380.0,335.0,1.9,18.45,638.0,384.31,288.34
2018,5,5,10,0,409.0,339.0,1.8,19.3,676.0,417.94,314.2
2018,5,5,10,15,400.5,354.5,1.7,20.2,693.5,453.3,340.97
2018,5,5,10,30,392.0,370.0,1.6,21.1,711.0,493.44,370.11
2018,5,5,10,45,358.5,392.0,1.5,21.95,709.5,517.57,386.72
2018,5,5,11,0,325.0,414.0,1.4,22.8,708.0,538.8,400.49
2018,5,5,11,15,320.5,422.5,1.4,23.1,715.5,565.3,419.15
2018,5,5,11,30,316.0,431.0,1.4,23.4,723.0,591.21,437.01
2018,5,5,11,45,270.0,442.5,1.45,23.7,693.0,588.64,434.53
2018,5,5,12,0,224.0,454.0,1.5,24.0,663.0,580.28,428.02
2018,5,5,12,15,180.5,453.5,1.7,23.7,621.5,560.09,415.01
2018,5,5,12,30,137.0,453.0,1.9,23.4,580.0,536.37,399.07
2018,5,5,12,45,154.5,447.5,2.05,23.15,589.5,557.72,416.14
2018,5,5,13,0,172.0,442.0,2.2,22.9,599.0,579.27,433.11
2018,5,5,13,15,151.0,418.5,2.45,22.25,554.0,547.82,412.72
2018,5,5,13,30,130.0,395.0,2.7,21.6,509.0,513.91,390.3
2018,5,5,13,45,75.0,326.0,2.9,21.0,391.5,385.06,296.06
2018,5,5,14,0,20.0,257.0,3.1,20.4,274.0,254.59,196.67
2018,5,5,14,15,28.0,276.5,3.2,19.55,299.0,296.21,230.47
2018,5,5,14,30,36.0,296.0,3.3,18.7,324.0,327.47,255.93
2018,5,5,14,45,29.0,273.5,3.45,17.85,295.5,299.85,235.64
2018,5,5,15,0,22.0,251.0,3.6,17.0,267.0,256.45,202.76
2018,5,5,15,15,28.0,246.5,3.6,17.0,265.5,275.57,218.73
2018,5,5,15,30,34.0,242.0,3.6,17.0,264.0,279.61,222.71
2018,5,5,15,45,95.5,239.0,3.85,16.15,294.5,338.91,273.78
2018,5,5,16,0,157.0,236.0,4.1,15.3,325.0,414.81,337.55
2018,5,5,16,15,267.0,203.0,3.95,15.15,337.5,496.37,405.94
2018,5,5,16,30,377.0,170.0,3.8,15.0,350.0,571.73,468.38
2018,5,5,16,45,402.5,143.5,3.7,14.9,315.5,555.24,457.51
2018,5,5,17,0,428.0,117.0,3.6,14.8,281.0,534.93,443.77
2018,5,5,17,15,481.5,97.0,3.45,14.45,256.0,542.09,451.26
2018,5,5,17,30,535.0,77.0,3.3,14.1,231.0,550.59,458.14
2018,5,5,17,45,466.0,69.0,3.1,13.75,183.5,469.62,391.98
2018,5,5,18,0,397.0,61.0,2.9,13.4,136.0,390.59,324.51
2018,5,5,18,15,297.0,48.5,2.8,13.0,95.0,294.61,240.48
2018,5,5,18,30,197.0,36.0,2.7,12.6,54.0,208.34,152.57
2018,5,5,18,45,107.0,20.5,2.6,12.2,29.5,80.36,0.0
2018,5,5,19,0,17.0,5.0,2.5,11.8,5.0,4.55,0.0
2018,5,5,19,15,8.5,2.5,2.5,11.65,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.2,10.4,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,5,6,5,15,66.5,13.5,2.35,10.65,17.5,12.28,0.0
2018,5,6,5,30,129.0,26.0,2.5,10.9,34.0,20.5,3.0
2018,5,6,5,45,193.5,39.0,2.6,11.15,64.0,30.24,20.18
2018,5,6,6,0,258.0,52.0,2.7,11.4,94.0,39.66,29.53
2018,5,6,6,15,179.5,63.5,2.75,11.75,97.5,49.67,38.93
2018,5,6,6,30,101.0,75.0,2.8,12.1,101.0,60.72,49.04
2018,5,6,6,45,143.5,102.0,2.8,12.5,148.5,80.25,66.47
2018,5,6,7,0,186.0,129.0,2.8,12.9,196.0,94.04,78.51
2018,5,6,7,15,143.5,153.5,2.75,13.4,210.0,114.98,96.56
2018,5,6,7,30,101.0,178.0,2.7,13.9,224.0,130.26,109.35
2018,5,6,7,45,77.0,196.5,2.6,14.45,234.0,149.65,125.44
2018,5,6,8,0,53.0,215.0,2.5,15.0,244.0,161.95,135.21
2018,5,6,8,15,85.0,247.0,2.6,15.5,298.0,184.88,145.97
2018,5,6,8,30,117.0,279.0,2.7,16.0,352.0,205.66,158.73
2018,5,6,8,45,191.0,287.5,2.75,16.55,417.0,233.4,175.97
2018,5,6,9,0,265.0,296.0,2.8,17.1,482.0,258.17,191.89
2018,5,6,9,15,392.5,274.0,2.85,17.55,567.0,285.99,210.05
2018,5,6,9,30,520.0,252.0,2.9,18.0,652.0,335.68,247.39
2018,5,6,9,45,684.0,195.5,3.0,18.45,745.5,382.82,283.91
2018,5,6,10,0,848.0,139.0,3.1,18.9,839.0,451.75,338.59
2018,5,6,10,15,839.5,149.5,3.2,19.25,861.5,502.79,381.39
2018,5,6,10,30,831.0,160.0,3.3,19.6,884.0,552.22,421.74
2018,5,6,10,45,810.0,178.5,3.45,19.95,897.5,599.35,459.16
2018,5,6,11,0,789.0,197.0,3.6,20.3,911.0,643.59,493.35
2018,5,6,11,15,701.5,247.0,3.7,20.4,888.5,667.73,511.47
2018,5,6,11,30,614.0,297.0,3.8,20.5,866.0,684.84,523.67
2018,5,6,11,45,530.5,342.5,3.85,20.6,836.0,696.78,531.39
2018,5,6,12,0,447.0,388.0,3.9,20.7,806.0,699.65,532.16
2018,5,6,12,15,490.5,370.0,3.9,20.6,827.5,744.27,565.72
2018,5,6,12,30,534.0,352.0,3.9,20.5,849.0,789.57,599.31
2018,5,6,12,45,567.0,329.0,3.9,20.4,851.5,821.27,623.16
2018,5,6,13,0,600.0,306.0,3.9,20.3,854.0,851.71,646.17
2018,5,6,13,15,481.0,347.5,3.85,19.95,781.0,803.42,610.56
2018,5,6,13,30,362.0,389.0,3.8,19.6,708.0,738.53,563.23
2018,5,6,13,45,357.0,369.5,3.75,19.2,677.0,726.82,556.96
2018,5,6,14,0,352.0,350.0,3.7,18.8,646.0,712.78,548.72
2018,5,6,14,15,389.5,327.0,3.55,18.4,643.0,749.36,577.19
2018,5,6,14,30,427.0,304.0,3.4,18.0,640.0,770.6,594.64
2018,5,6,14,45,379.0,295.5,3.3,17.6,583.0,703.6,547.4
2018,5,6,15,0,331.0,287.0,3.2,17.2,526.0,651.31,510.28
2018,5,6,15,15,247.5,289.5,3.2,17.2,462.0,575.74,453.51
2018,5,6,15,30,164.0,292.0,3.2,17.2,398.0,482.17,382.16
2018,5,6,15,45,132.0,254.5,3.05,16.55,336.0,410.25,328.46
2018,5,6,16,0,100.0,217.0,2.9,15.9,274.0,337.7,272.76
2018,5,6,16,15,94.0,188.5,2.85,15.6,238.0,300.03,244.2
2018,5,6,16,30,88.0,160.0,2.8,15.3,202.0,261.57,214.34
2018,5,6,16,45,255.5,139.0,2.75,15.0,241.5,401.24,332.98
2018,5,6,17,0,423.0,118.0,2.7,14.7,281.0,532.31,440.34
2018,5,6,17,15,390.0,105.5,2.65,14.4,238.5,478.79,397.93
2018,5,6,17,30,357.0,93.0,2.6,14.1,196.0,426.21,355.97
2018,5,6,17,45,298.5,78.5,2.55,13.85,153.0,353.17,295.34
2018,5,6,18,0,240.0,64.0,2.5,13.6,110.0,283.86,235.82
2018,5,6,18,15,172.0,48.5,2.35,13.3,76.5,196.26,159.66
2018,5,6,18,30,104.0,33.0,2.2,13.0,43.0,129.97,95.0
2018,5,6,18,45,55.5,18.5,2.0,12.7,23.5,66.83,0.0
2018,5,6,19,0,7.0,4.0,1.8,12.4,4.0,7.38,0.0
2018,5,6,19,15,3.5,2.0,1.85,12.3,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.9,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.0,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.95,10.75,21.0,13.64,0.0
2018,5,7,5,30,185.0,28.0,2.2,11.5,40.0,22.13,5.6
2018,5,7,5,45,300.5,39.5,2.45,12.2,79.5,32.52,22.16
2018,5,7,6,0,416.0,51.0,2.7,12.9,119.0,40.88,30.46
2018,5,7,6,15,492.0,59.5,2.65,13.5,168.0,46.17,35.56
2018,5,7,6,30,568.0,68.0,2.6,14.1,217.0,51.31,40.3
2018,5,7,6,45,618.0,74.0,2.6,14.65,269.0,54.14,42.78
2018,5,7,7,0,668.0,80.0,2.6,15.2,321.0,56.88,45.06
2018,5,7,7,15,704.5,85.5,2.55,15.85,374.5,59.05,46.74
2018,5,7,7,30,741.0,91.0,2.5,16.5,428.0,61.09,48.25
2018,5,7,7,45,766.5,95.5,2.5,17.1,479.5,68.8,54.66
2018,5,7,8,0,792.0,100.0,2.5,17.7,531.0,70.08,55.43
2018,5,7,8,15,811.5,103.0,2.5,18.35,579.5,87.57,54.4
2018,5,7,8,30,831.0,106.0,2.5,19.0,628.0,137.67,76.08
2018,5,7,8,45,846.5,109.0,2.5,19.6,673.5,189.68,111.24
2018,5,7,9,0,862.0,112.0,2.5,20.2,719.0,243.53,154.13
2018,5,7,9,15,876.0,113.0,2.5,20.7,759.5,304.78,205.63
2018,5,7,9,30,890.0,114.0,2.5,21.2,800.0,358.99,252.36
2018,5,7,9,45,902.0,114.0,2.5,21.7,835.0,412.66,298.37
2018,5,7,10,0,914.0,114.0,2.5,22.2,870.0,466.77,343.71
2018,5,7,10,15,919.5,115.0,2.5,22.65,897.0,518.88,386.4
2018,5,7,10,30,925.0,116.0,2.5,23.1,924.0,570.37,427.28
2018,5,7,10,45,927.5,118.0,2.5,23.5,943.5,620.15,465.68
2018,5,7,11,0,930.0,120.0,2.5,23.9,963.0,668.67,501.98
2018,5,7,11,15,932.5,120.0,2.5,24.3,975.5,714.14,535.13
2018,5,7,11,30,935.0,120.0,2.5,24.7,988.0,757.95,566.24
2018,5,7,11,45,935.5,121.5,2.55,25.15,993.5,799.74,594.59
2018,5,7,12,0,936.0,123.0,2.6,25.6,999.0,839.44,620.23
2018,5,7,12,15,867.0,163.5,2.65,25.75,973.5,861.37,634.58
2018,5,7,12,30,798.0,204.0,2.7,25.9,948.0,872.97,642.24
2018,5,7,12,45,700.0,258.0,2.8,26.1,905.0,872.76,641.1
2018,5,7,13,0,602.0,312.0,2.9,26.3,862.0,860.1,630.93
2018,5,7,13,15,598.5,304.5,2.9,26.3,842.5,870.76,638.99
2018,5,7,13,30,595.0,297.0,2.9,26.3,823.0,878.74,645.11
2018,5,7,13,45,622.0,272.5,2.95,26.3,808.5,898.98,660.65
2018,5,7,14,0,649.0,248.0,3.0,26.3,794.0,915.24,673.6
2018,5,7,14,15,730.5,198.5,3.0,26.2,791.5,955.59,702.1
2018,5,7,14,30,812.0,149.0,3.0,26.1,789.0,984.34,722.1
2018,5,7,14,45,834.5,133.0,3.0,25.95,763.5,994.37,730.19
2018,5,7,15,0,857.0,117.0,3.0,25.8,738.0,1000.42,736.02
2018,5,7,15,15,842.5,114.5,3.0,25.8,694.5,981.98,725.5
2018,5,7,15,30,828.0,112.0,3.0,25.8,651.0,960.51,713.24
2018,5,7,15,45,810.5,108.0,3.1,25.1,603.5,931.51,698.61
2018,5,7,16,0,793.0,104.0,3.2,24.4,556.0,899.9,681.95
2018,5,7,16,15,770.5,99.5,3.25,23.7,505.5,860.68,659.3
2018,5,7,16,30,748.0,95.0,3.3,23.0,455.0,824.95,638.62
2018,5,7,16,45,717.0,89.0,3.3,22.35,402.5,773.14,605.33
2018,5,7,17,0,686.0,83.0,3.3,21.7,350.0,720.55,570.48
2018,5,7,17,15,641.0,77.5,3.15,20.7,298.0,656.7,525.98
2018,5,7,17,30,596.0,72.0,3.0,19.7,246.0,593.67,480.21
2018,5,7,17,45,528.0,64.5,2.8,18.75,196.0,512.09,417.45
2018,5,7,18,0,460.0,57.0,2.6,17.8,146.0,433.79,353.69
2018,5,7,18,15,356.5,46.5,2.35,16.95,103.0,332.3,267.57
2018,5,7,18,30,253.0,36.0,2.1,16.1,60.0,242.42,180.49
2018,5,7,18,45,143.5,22.0,1.85,15.2,34.0,133.0,0.0
2018,5,7,19,0,34.0,8.0,1.6,14.3,8.0,25.5,0.0
2018,5,7,19,15,17.0,4.0,1.7,14.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,2.05,11.15,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.2,11.4,2.0,0.0,0.0
2018,5,8,5,15,111.5,14.5,2.45,11.85,22.0,13.19,0.0
2018,5,8,5,30,213.0,27.0,2.7,12.3,42.0,21.33,6.6
2018,5,8,5,45,327.0,37.5,2.95,12.75,82.0,30.52,20.51
2018,5,8,6,0,441.0,48.0,3.2,13.2,122.0,38.08,27.99
2018,5,8,6,15,511.5,55.5,3.35,13.6,170.0,42.66,32.44
2018,5,8,6,30,582.0,63.0,3.5,14.0,218.0,47.12,36.58
2018,5,8,6,45,628.0,69.0,3.6,14.4,269.0,50.14,39.26
2018,5,8,7,0,674.0,75.0,3.7,14.8,320.0,53.04,41.72
2018,5,8,7,15,707.0,79.5,3.7,15.25,371.5,54.63,42.93
2018,5,8,7,30,740.0,84.0,3.7,15.7,423.0,61.83,49.04
2018,5,8,7,45,735.0,95.5,3.75,16.15,464.5,68.39,54.5
2018,5,8,8,0,730.0,107.0,3.8,16.6,506.0,67.04,53.04
2018,5,8,8,15,775.0,103.5,3.65,16.6,561.5,88.99,55.28
2018,5,8,8,30,820.0,100.0,3.5,16.6,617.0,134.71,74.36
2018,5,8,8,45,831.0,103.5,3.4,16.55,659.5,185.76,110.21
2018,5,8,9,0,842.0,107.0,3.3,16.5,702.0,246.44,159.98
2018,5,8,9,15,851.0,110.0,3.15,16.45,740.0,298.5,205.66
2018,5,8,9,30,860.0,113.0,3.0,16.4,778.0,351.16,252.64
2018,5,8,9,45,841.5,128.5,2.9,16.35,802.5,397.74,295.15
2018,5,8,10,0,823.0,144.0,2.8,16.3,827.0,449.0,339.97
2018,5,8,10,15,792.0,169.5,2.75,16.5,844.0,499.88,382.69
2018,5,8,10,30,761.0,195.0,2.7,16.7,861.0,544.12,418.84
2018,5,8,10,45,828.5,158.5,2.7,16.9,898.5,596.81,460.92
2018,5,8,11,0,896.0,122.0,2.7,17.1,936.0,651.19,503.63
2018,5,8,11,15,901.5,120.5,2.7,17.75,949.0,695.84,536.77
2018,5,8,11,30,907.0,119.0,2.7,18.4,962.0,739.11,568.05
2018,5,8,11,45,911.5,117.0,2.7,19.05,968.0,779.65,595.75
2018,5,8,12,0,916.0,115.0,2.7,19.7,974.0,818.35,620.79
2018,5,8,12,15,806.5,187.5,2.8,20.45,942.5,835.1,630.91
2018,5,8,12,30,697.0,260.0,2.9,21.2,911.0,845.07,634.7
2018,5,8,12,45,727.0,237.5,2.95,21.95,909.5,878.23,657.36
2018,5,8,13,0,757.0,215.0,3.0,22.7,908.0,909.45,677.41
2018,5,8,13,15,829.0,163.5,3.2,22.9,909.0,942.86,700.93
2018,5,8,13,30,901.0,112.0,3.4,23.1,910.0,970.18,720.39
2018,5,8,13,45,896.5,110.0,3.6,23.35,885.5,981.46,729.12
2018,5,8,14,0,892.0,108.0,3.8,23.6,861.0,989.41,735.86
2018,5,8,14,15,884.0,107.0,3.95,23.2,829.5,991.67,740.46
2018,5,8,14,30,876.0,106.0,4.1,22.8,798.0,990.6,743.01
2018,5,8,14,45,866.0,103.5,4.25,22.45,760.5,982.61,740.85
2018,5,8,15,0,856.0,101.0,4.4,22.1,723.0,971.39,736.59
2018,5,8,15,15,842.5,99.0,4.4,22.1,680.5,954.19,726.5
2018,5,8,15,30,829.0,97.0,4.4,22.1,638.0,944.19,721.53
2018,5,8,15,45,809.5,94.5,4.4,21.1,591.0,914.93,705.79
2018,5,8,16,0,790.0,92.0,4.4,20.1,544.0,883.2,688.35
2018,5,8,16,15,763.0,89.5,4.2,19.7,493.5,842.29,661.39
2018,5,8,16,30,736.0,87.0,4.0,19.3,443.0,799.71,632.93
2018,5,8,16,45,701.0,83.5,3.8,18.85,391.5,752.36,600.55
2018,5,8,17,0,666.0,80.0,3.6,18.4,340.0,700.15,563.75
2018,5,8,17,15,619.0,75.0,3.4,17.95,289.0,635.97,516.75
2018,5,8,17,30,572.0,70.0,3.2,17.5,238.0,572.84,468.93
2018,5,8,17,45,503.5,63.0,3.0,17.05,189.5,492.45,405.46
2018,5,8,18,0,435.0,56.0,2.8,16.6,141.0,415.51,341.4
2018,5,8,18,15,336.5,46.0,2.6,16.15,100.0,319.04,258.51
2018,5,8,18,30,238.0,36.0,2.4,15.7,59.0,232.67,175.54
2018,5,8,18,45,135.5,22.0,2.2,15.25,33.5,129.24,0.0
2018,5,8,19,0,33.0,8.0,2.0,14.8,8.0,25.0,0.0
2018,5,8,19,15,16.5,4.0,1.85,14.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.3,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.3,2.0,0.0,0.0
2018,5,9,5,15,103.0,13.0,2.05,11.9,20.0,11.82,0.0
2018,5,9,5,30,194.0,24.0,2.4,12.5,38.0,18.87,6.18
2018,5,9,5,45,300.0,34.5,2.7,13.15,76.0,27.56,18.03
2018,5,9,6,0,406.0,45.0,3.0,13.8,114.0,35.18,25.41
2018,5,9,6,15,299.0,48.5,3.1,14.2,109.0,36.22,26.66
2018,5,9,6,30,192.0,52.0,3.2,14.6,104.0,37.54,27.96
2018,5,9,6,45,202.5,78.5,3.3,15.05,143.5,60.2,48.09
2018,5,9,7,0,213.0,105.0,3.4,15.5,183.0,78.18,63.79
2018,5,9,7,15,267.0,136.0,3.45,15.95,249.0,98.52,81.29
2018,5,9,7,30,321.0,167.0,3.5,16.4,315.0,117.86,97.64
2018,5,9,7,45,301.0,193.0,3.55,16.9,344.0,132.58,109.74
2018,5,9,8,0,281.0,219.0,3.6,17.4,373.0,146.45,120.97
2018,5,9,8,15,173.5,227.0,3.65,17.75,325.0,167.42,128.79
2018,5,9,8,30,66.0,235.0,3.7,18.1,277.0,186.91,144.52
2018,5,9,8,45,51.5,255.5,3.8,18.5,289.5,205.65,159.08
2018,5,9,9,0,37.0,276.0,3.9,18.9,302.0,223.12,172.95
2018,5,9,9,15,74.0,302.5,4.0,19.2,358.5,256.49,197.49
2018,5,9,9,30,111.0,329.0,4.1,19.5,415.0,285.25,218.8
2018,5,9,9,45,179.5,337.0,4.15,19.8,483.0,326.7,249.79
2018,5,9,10,0,248.0,345.0,4.2,20.1,551.0,366.61,280.25
2018,5,9,10,15,329.5,340.0,4.25,20.3,623.0,419.64,321.21
2018,5,9,10,30,411.0,335.0,4.3,20.5,695.0,475.1,364.23
2018,5,9,10,45,486.5,314.5,4.3,20.65,750.5,528.99,406.12
2018,5,9,11,0,562.0,294.0,4.3,20.8,806.0,588.6,451.98
2018,5,9,11,15,755.0,200.0,4.3,20.9,897.5,667.66,513.82
2018,5,9,11,30,948.0,106.0,4.3,21.0,989.0,758.24,583.43
2018,5,9,11,45,947.5,106.5,4.3,21.05,993.0,798.58,611.81
2018,5,9,12,0,947.0,107.0,4.3,21.1,997.0,836.68,638.23
2018,5,9,12,15,943.0,109.5,4.25,21.15,993.5,871.35,661.9
2018,5,9,12,30,939.0,112.0,4.2,21.2,990.0,903.31,683.59
2018,5,9,12,45,932.0,114.5,4.15,21.25,978.0,929.83,701.48
2018,5,9,13,0,925.0,117.0,4.1,21.3,966.0,953.26,717.27
2018,5,9,13,15,921.5,116.0,4.1,21.3,948.0,973.34,731.26
2018,5,9,13,30,918.0,115.0,4.1,21.3,930.0,990.21,743.18
2018,5,9,13,45,913.0,114.0,4.1,21.3,905.0,1002.36,752.04
2018,5,9,14,0,908.0,113.0,4.1,21.3,880.0,1011.15,758.81
2018,5,9,14,15,900.5,111.0,4.15,21.2,848.0,1013.05,761.71
2018,5,9,14,30,893.0,109.0,4.2,21.1,816.0,1011.54,762.51
2018,5,9,14,45,883.0,106.5,4.25,20.95,778.0,1003.64,759.29
2018,5,9,15,0,873.0,104.0,4.3,20.8,740.0,992.44,753.98
2018,5,9,15,15,859.5,101.5,4.3,20.8,696.5,974.63,743.51
2018,5,9,15,30,846.0,99.0,4.3,20.8,653.0,964.02,738.17
2018,5,9,15,45,827.0,96.5,4.35,20.2,605.5,935.03,721.96
2018,5,9,16,0,808.0,94.0,4.4,19.6,558.0,903.51,703.93
2018,5,9,16,15,781.5,91.5,4.35,19.1,507.0,862.71,678.08
2018,5,9,16,30,755.0,89.0,4.3,18.6,456.0,820.15,650.62
2018,5,9,16,45,720.0,85.5,4.3,18.1,403.5,772.49,618.94
2018,5,9,17,0,685.0,82.0,4.3,17.6,351.0,719.7,582.55
2018,5,9,17,15,637.5,77.0,4.1,17.0,299.0,654.45,534.83
2018,5,9,17,30,590.0,72.0,3.9,16.4,247.0,590.2,486.22
2018,5,9,17,45,521.0,65.0,3.7,15.8,197.5,508.62,421.73
2018,5,9,18,0,452.0,58.0,3.5,15.2,148.0,430.39,356.49
2018,5,9,18,15,348.5,47.5,3.2,14.65,105.0,329.06,269.02
2018,5,9,18,30,245.0,37.0,2.9,14.1,62.0,238.43,182.98
2018,5,9,18,45,138.0,22.5,2.65,13.55,35.0,132.4,0.0
2018,5,9,19,0,31.0,8.0,2.4,13.0,8.0,23.97,0.0
2018,5,9,19,15,15.5,4.0,2.45,12.95,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.3,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.4,2.0,0.0,0.0
2018,5,10,5,15,48.0,15.0,2.45,12.6,18.5,13.64,0.0
2018,5,10,5,30,90.0,28.0,2.5,12.8,35.0,22.57,9.42
2018,5,10,5,45,139.0,43.5,2.55,13.0,63.5,34.57,24.14
2018,5,10,6,0,188.0,59.0,2.6,13.2,92.0,46.3,35.3
2018,5,10,6,15,245.0,75.0,2.65,13.55,132.5,58.1,46.21
2018,5,10,6,30,302.0,91.0,2.7,13.9,173.0,66.31,53.68
2018,5,10,6,45,394.0,99.5,2.75,14.25,230.0,71.34,58.12
2018,5,10,7,0,486.0,108.0,2.8,14.6,287.0,76.24,62.28
2018,5,10,7,15,594.5,104.0,2.8,15.2,356.0,71.63,57.91
2018,5,10,7,30,703.0,100.0,2.8,15.8,425.0,66.75,53.31
2018,5,10,7,45,717.5,107.5,2.85,16.4,472.0,69.54,55.43
2018,5,10,8,0,732.0,115.0,2.9,17.0,519.0,72.04,57.27
2018,5,10,8,15,759.5,117.0,3.0,17.45,569.0,102.29,64.03
2018,5,10,8,30,787.0,119.0,3.1,17.9,619.0,149.5,86.36
2018,5,10,8,45,809.0,120.0,3.2,18.4,665.0,198.53,120.46
2018,5,10,9,0,831.0,121.0,3.3,18.9,711.0,250.12,162.12
2018,5,10,9,15,803.5,141.5,3.35,19.15,738.0,305.87,211.38
2018,5,10,9,30,776.0,162.0,3.4,19.4,765.0,358.78,258.44
2018,5,10,9,45,674.0,219.5,3.45,19.7,759.5,403.11,299.15
2018,5,10,10,0,572.0,277.0,3.5,20.0,754.0,445.83,336.22
2018,5,10,10,15,542.0,304.0,3.5,20.15,767.5,486.9,369.79
2018,5,10,10,30,512.0,331.0,3.5,20.3,781.0,525.15,400.12
2018,5,10,10,45,512.5,340.5,3.55,20.45,799.5,564.56,430.7
2018,5,10,11,0,513.0,350.0,3.6,20.6,818.0,603.68,460.45
2018,5,10,11,15,561.5,329.5,3.55,20.75,848.0,649.95,495.37
2018,5,10,11,30,610.0,309.0,3.5,20.9,878.0,695.67,529.5
2018,5,10,11,45,678.0,272.5,3.5,21.0,908.0,748.04,568.65
2018,5,10,12,0,746.0,236.0,3.5,21.1,938.0,802.38,608.74
2018,5,10,12,15,764.5,223.5,3.5,21.2,941.0,839.24,635.19
2018,5,10,12,30,783.0,211.0,3.5,21.3,944.0,869.55,656.59
2018,5,10,12,45,795.0,200.0,3.55,21.45,937.5,898.65,676.47
2018,5,10,13,0,807.0,189.0,3.6,21.6,931.0,925.43,694.78
2018,5,10,13,15,810.5,182.5,3.7,21.3,915.5,946.12,710.53
2018,5,10,13,30,814.0,176.0,3.8,21.0,900.0,963.88,724.49
2018,5,10,13,45,812.5,170.5,3.9,20.7,876.0,974.81,733.99
2018,5,10,14,0,811.0,165.0,4.0,20.4,852.0,982.51,741.51
2018,5,10,14,15,821.5,152.5,4.05,20.15,826.0,991.38,749.58
2018,5,10,14,30,832.0,140.0,4.1,19.9,800.0,996.77,755.43
2018,5,10,14,45,838.0,129.5,4.1,19.65,767.5,996.33,757.19
2018,5,10,15,0,844.0,119.0,4.1,19.4,735.0,992.31,756.71
2018,5,10,15,15,829.5,116.5,4.1,19.4,692.0,973.89,745.75
2018,5,10,15,30,815.0,114.0,4.1,19.4,649.0,952.5,732.88
2018,5,10,15,45,795.0,110.5,4.1,18.75,601.0,921.8,715.27
2018,5,10,16,0,775.0,107.0,4.1,18.1,553.0,888.63,695.75
2018,5,10,16,15,747.5,103.5,4.0,17.65,502.0,851.67,672.19
2018,5,10,16,30,720.0,100.0,3.9,17.2,451.0,808.1,643.45
2018,5,10,16,45,685.5,95.5,3.85,16.75,399.5,755.81,607.87
2018,5,10,17,0,651.0,91.0,3.8,16.3,348.0,702.96,570.94
2018,5,10,17,15,598.0,85.5,3.7,15.75,295.5,633.36,519.91
2018,5,10,17,30,545.0,80.0,3.6,15.2,243.0,565.05,468.03
2018,5,10,17,45,470.0,72.5,3.45,14.6,193.5,479.44,399.78
2018,5,10,18,0,395.0,65.0,3.3,14.0,144.0,395.99,329.7
2018,5,10,18,15,296.0,53.5,3.2,13.65,103.0,301.45,247.5
2018,5,10,18,30,197.0,42.0,3.1,13.3,62.0,216.13,167.19
2018,5,10,18,45,109.0,25.0,2.95,12.9,35.0,112.28,3.86
2018,5,10,19,0,21.0,8.0,2.8,12.5,8.0,18.61,0.0
2018,5,10,19,15,10.5,4.0,2.85,12.45,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.5,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.6,4.0,0.0,0.0
2018,5,11,5,15,79.5,16.0,1.6,11.2,21.5,14.55,0.0
2018,5,11,5,30,139.0,28.0,1.9,11.8,39.0,21.92,9.79
2018,5,11,5,45,191.5,43.0,2.15,12.4,70.0,33.13,23.06
2018,5,11,6,0,244.0,58.0,2.4,13.0,101.0,43.93,33.28
2018,5,11,6,15,303.0,71.5,2.65,13.7,142.5,53.21,41.86
2018,5,11,6,30,362.0,85.0,2.9,14.4,184.0,62.13,49.88
2018,5,11,6,45,404.5,97.5,3.1,15.1,230.0,69.89,56.64
2018,5,11,7,0,447.0,110.0,3.3,15.8,276.0,77.28,62.9
2018,5,11,7,15,496.0,119.5,3.35,16.35,329.0,82.34,67.01
2018,5,11,7,30,545.0,129.0,3.4,16.9,382.0,86.74,70.47
2018,5,11,7,45,543.5,145.0,3.5,17.45,421.5,95.4,77.56
2018,5,11,8,0,542.0,161.0,3.6,18.0,461.0,103.11,83.73
2018,5,11,8,15,570.5,168.5,3.65,18.55,509.0,124.15,84.53
2018,5,11,8,30,599.0,176.0,3.7,19.1,557.0,165.76,106.06
2018,5,11,8,45,580.5,198.5,3.75,19.7,589.0,214.83,142.69
2018,5,11,9,0,562.0,221.0,3.8,20.3,621.0,263.63,182.71
2018,5,11,9,15,595.5,224.0,3.95,20.9,669.0,307.28,218.27
2018,5,11,9,30,629.0,227.0,4.1,21.5,717.0,355.92,258.43
2018,5,11,9,45,694.5,209.0,4.2,22.05,771.0,404.17,297.88
2018,5,11,10,0,760.0,191.0,4.3,22.6,825.0,458.78,342.2
2018,5,11,10,15,804.5,175.5,4.35,23.0,866.0,514.89,387.51
2018,5,11,10,30,849.0,160.0,4.4,23.4,907.0,569.38,430.92
2018,5,11,10,45,877.0,148.5,4.45,23.75,935.5,621.29,471.67
2018,5,11,11,0,905.0,137.0,4.5,24.1,964.0,672.83,511.31
2018,5,11,11,15,928.5,125.0,4.55,24.3,983.5,721.41,548.35
2018,5,11,11,30,952.0,113.0,4.6,24.5,1003.0,769.65,584.47
2018,5,11,11,45,955.5,112.0,4.6,24.75,1009.0,811.82,613.56
2018,5,11,12,0,959.0,111.0,4.6,25.0,1015.0,852.01,640.53
2018,5,11,12,15,958.0,112.0,4.6,25.1,1013.0,888.14,664.91
2018,5,11,12,30,957.0,113.0,4.6,25.2,1011.0,921.69,687.43
2018,5,11,12,45,953.5,114.0,4.6,25.35,1000.0,950.31,706.42
2018,5,11,13,0,950.0,115.0,4.6,25.5,989.0,975.92,723.4
2018,5,11,13,15,945.5,113.5,4.6,25.55,969.5,995.03,736.37
2018,5,11,13,30,941.0,112.0,4.6,25.6,950.0,1010.79,747.24
2018,5,11,13,45,936.5,110.0,4.6,25.7,924.5,1022.63,755.48
2018,5,11,14,0,932.0,108.0,4.6,25.8,899.0,1031.01,761.57
2018,5,11,14,15,924.5,106.5,4.65,25.85,866.5,1033.51,764.55
2018,5,11,14,30,917.0,105.0,4.7,25.9,834.0,1032.53,765.41
2018,5,11,14,45,907.0,103.0,4.75,25.95,795.5,1025.11,762.14
2018,5,11,15,0,897.0,101.0,4.8,26.0,757.0,1014.34,756.79
2018,5,11,15,15,884.0,98.5,4.8,26.0,713.5,996.8,746.72
2018,5,11,15,30,871.0,96.0,4.8,26.0,670.0,976.2,734.68
2018,5,11,15,45,854.5,93.5,4.8,25.8,622.5,959.35,725.86
2018,5,11,16,0,838.0,91.0,4.8,25.6,575.0,929.76,708.2
2018,5,11,16,15,818.5,87.0,4.6,25.2,525.0,893.01,684.59
2018,5,11,16,30,799.0,83.0,4.4,24.8,475.0,854.15,659.51
2018,5,11,16,45,771.0,79.0,4.2,24.45,422.5,805.9,627.39
2018,5,11,17,0,743.0,75.0,4.0,24.1,370.0,756.5,593.75
2018,5,11,17,15,702.5,69.5,3.65,23.2,317.0,694.08,550.14
2018,5,11,17,30,662.0,64.0,3.3,22.3,264.0,637.72,509.46
2018,5,11,17,45,602.5,57.5,2.95,21.45,213.0,561.53,451.6
2018,5,11,18,0,543.0,51.0,2.6,20.6,162.0,488.2,393.27
2018,5,11,18,15,448.0,42.5,2.45,19.8,117.0,391.74,313.26
2018,5,11,18,30,353.0,34.0,2.3,19.0,72.0,302.34,231.03
2018,5,11,18,45,214.0,22.0,2.15,18.15,41.5,177.59,31.09
2018,5,11,19,0,75.0,10.0,2.0,17.3,11.0,49.65,0.0
2018,5,11,19,15,37.5,5.0,2.0,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,12,4,45,13.0,2.0,1.2,11.85,2.0,0.0,0.0
2018,5,12,5,0,26.0,4.0,1.2,12.1,4.0,0.0,0.0
2018,5,12,5,15,142.0,16.5,1.15,13.15,27.0,15.01,0.0
2018,5,12,5,30,258.0,29.0,1.1,14.2,50.0,24.14,11.86
2018,5,12,5,45,368.0,38.5,1.1,15.25,91.5,31.01,21.04
2018,5,12,6,0,478.0,48.0,1.1,16.3,133.0,37.7,27.45
2018,5,12,6,15,549.0,55.0,1.3,17.05,183.0,41.94,31.43
2018,5,12,6,30,620.0,62.0,1.5,17.8,233.0,46.09,35.13
2018,5,12,6,45,666.5,67.0,1.65,18.6,285.5,48.43,37.09
2018,5,12,7,0,713.0,72.0,1.8,19.4,338.0,55.62,43.17
2018,5,12,7,15,746.5,75.5,1.9,20.1,390.5,56.81,43.94
2018,5,12,7,30,780.0,79.0,2.0,20.8,443.0,57.97,44.66
2018,5,12,7,45,804.5,82.0,2.1,21.5,494.5,58.65,44.95
2018,5,12,8,0,829.0,85.0,2.2,22.2,546.0,59.28,45.19
2018,5,12,8,15,847.5,88.0,2.2,22.7,595.0,99.01,56.19
2018,5,12,8,30,866.0,91.0,2.2,23.2,644.0,150.46,81.48
2018,5,12,8,45,880.5,93.0,2.2,23.7,689.0,202.8,118.03
2018,5,12,9,0,895.0,95.0,2.2,24.2,734.0,256.69,161.19
2018,5,12,9,15,901.0,99.5,2.25,24.5,773.0,311.53,207.85
2018,5,12,9,30,907.0,104.0,2.3,24.8,812.0,366.68,255.17
2018,5,12,9,45,909.5,108.5,2.3,25.1,844.0,420.65,301.01
2018,5,12,10,0,912.0,113.0,2.3,25.4,876.0,474.17,345.36
2018,5,12,10,15,917.0,114.5,2.4,25.65,902.5,525.94,387.51
2018,5,12,10,30,922.0,116.0,2.5,25.9,929.0,577.07,428.01
2018,5,12,10,45,926.0,117.0,2.6,26.1,949.0,626.4,466.22
2018,5,12,11,0,930.0,118.0,2.7,26.3,969.0,674.6,502.66
2018,5,12,11,15,931.0,119.0,2.8,26.4,980.5,719.5,536.15
2018,5,12,11,30,932.0,120.0,2.9,26.5,992.0,762.68,567.77
2018,5,12,11,45,931.5,120.5,3.0,26.6,996.0,802.42,595.41
2018,5,12,12,0,931.0,121.0,3.1,26.7,1000.0,840.0,620.8
2018,5,12,12,15,924.0,124.5,3.2,26.7,994.5,872.59,643.04
2018,5,12,12,30,917.0,128.0,3.3,26.7,989.0,902.41,663.44
2018,5,12,12,45,907.0,132.0,3.4,26.65,976.0,927.16,680.67
2018,5,12,13,0,897.0,136.0,3.5,26.6,963.0,948.81,695.95
2018,5,12,13,15,891.5,135.5,3.6,26.45,944.0,967.2,709.48
2018,5,12,13,30,886.0,135.0,3.7,26.3,925.0,982.42,721.07
2018,5,12,13,45,879.0,134.0,3.85,26.1,899.5,992.47,729.88
2018,5,12,14,0,872.0,133.0,4.0,25.9,874.0,999.22,736.68
2018,5,12,14,15,861.5,132.0,4.05,25.6,841.5,999.25,738.87
2018,5,12,14,30,851.0,131.0,4.1,25.3,809.0,1007.12,746.49
2018,5,12,14,45,838.0,129.0,4.1,25.0,770.5,997.21,742.03
2018,5,12,15,0,825.0,127.0,4.1,24.7,732.0,984.08,735.65
2018,5,12,15,15,810.0,124.0,4.1,24.7,689.0,964.73,724.3
2018,5,12,15,30,795.0,121.0,4.1,24.7,646.0,942.45,711.05
2018,5,12,15,45,774.5,117.5,4.1,23.8,598.5,911.52,694.28
2018,5,12,16,0,754.0,114.0,4.1,22.9,551.0,883.92,679.65
2018,5,12,16,15,728.0,109.5,4.0,22.35,501.0,842.43,653.5
2018,5,12,16,30,702.0,105.0,3.9,21.8,451.0,799.35,625.85
2018,5,12,16,45,668.5,99.5,3.8,21.25,399.5,747.07,590.87
2018,5,12,17,0,635.0,94.0,3.7,20.7,348.0,694.22,554.57
2018,5,12,17,15,589.5,87.5,3.45,20.0,297.0,629.97,508.27
2018,5,12,17,30,544.0,81.0,3.2,19.3,246.0,566.6,461.04
2018,5,12,17,45,480.0,72.0,2.9,18.65,197.5,487.57,399.28
2018,5,12,18,0,416.0,63.0,2.6,18.0,149.0,411.63,336.65
2018,5,12,18,15,323.5,51.0,2.3,17.2,106.5,316.16,256.02
2018,5,12,18,30,231.0,39.0,2.0,16.4,64.0,232.08,179.57
2018,5,12,18,45,133.0,23.5,1.65,15.6,36.5,133.71,36.46
2018,5,12,19,0,35.0,8.0,1.3,14.8,9.0,26.24,0.0
2018,5,12,19,15,17.5,4.0,1.3,14.55,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,13.15,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.2,4.0,0.0,0.0
2018,5,13,5,15,72.0,19.5,2.8,13.35,25.0,17.74,0.0
2018,5,13,5,30,136.0,35.0,2.9,13.5,46.0,27.86,15.16
2018,5,13,5,45,196.0,48.0,3.0,13.65,76.5,36.96,26.34
2018,5,13,6,0,256.0,61.0,3.1,13.8,107.0,46.15,35.17
2018,5,13,6,15,180.0,81.0,3.05,14.05,118.5,62.04,49.66
2018,5,13,6,30,104.0,101.0,3.0,14.3,130.0,78.68,64.57
2018,5,13,6,45,80.0,122.5,3.0,14.5,147.5,97.28,80.95
2018,5,13,7,0,56.0,144.0,3.0,14.7,165.0,112.66,94.22
2018,5,13,7,15,147.0,160.5,2.9,15.2,227.0,119.61,99.8
2018,5,13,7,30,238.0,177.0,2.8,15.7,289.0,123.16,102.34
2018,5,13,7,45,426.5,161.5,2.75,16.2,389.0,104.7,85.89
2018,5,13,8,0,615.0,146.0,2.7,16.7,489.0,91.66,74.22
2018,5,13,8,15,678.5,139.5,2.7,17.3,548.5,111.49,70.63
2018,5,13,8,30,742.0,133.0,2.7,17.9,608.0,152.89,89.83
2018,5,13,8,45,766.5,133.5,2.65,18.5,654.0,207.44,129.2
2018,5,13,9,0,791.0,134.0,2.6,19.1,700.0,256.81,168.96
2018,5,13,9,15,812.5,131.5,2.65,19.6,740.5,305.82,210.84
2018,5,13,9,30,834.0,129.0,2.7,20.1,781.0,356.9,254.94
2018,5,13,9,45,855.0,124.0,2.7,20.6,817.0,413.47,302.76
2018,5,13,10,0,876.0,119.0,2.7,21.1,853.0,465.03,345.91
2018,5,13,10,15,882.5,120.5,2.75,21.5,880.0,515.68,387.63
2018,5,13,10,30,889.0,122.0,2.8,21.9,907.0,565.87,427.78
2018,5,13,10,45,894.5,122.0,2.9,22.3,927.0,613.7,465.26
2018,5,13,11,0,900.0,122.0,3.0,22.7,947.0,660.57,501.06
2018,5,13,11,15,902.5,123.0,3.05,22.9,959.5,705.12,534.51
2018,5,13,11,30,905.0,124.0,3.1,23.1,972.0,748.13,566.13
2018,5,13,11,45,906.0,124.0,3.2,23.35,977.0,787.5,593.83
2018,5,13,12,0,907.0,124.0,3.3,23.6,982.0,824.87,619.2
2018,5,13,12,15,896.5,130.5,3.4,23.65,976.5,856.37,640.95
2018,5,13,12,30,886.0,137.0,3.5,23.7,971.0,885.04,660.8
2018,5,13,12,45,870.0,145.0,3.6,23.75,956.5,907.32,676.38
2018,5,13,13,0,854.0,153.0,3.7,23.8,942.0,926.39,689.9
2018,5,13,13,15,848.5,153.0,3.7,23.7,924.0,954.8,709.63
2018,5,13,13,30,843.0,153.0,3.7,23.6,906.0,970.61,720.89
2018,5,13,13,45,836.0,151.5,3.75,23.5,881.0,980.27,728.58
2018,5,13,14,0,829.0,150.0,3.8,23.4,856.0,986.65,734.27
2018,5,13,14,15,820.5,147.5,3.8,23.15,824.5,987.21,736.34
2018,5,13,14,30,812.0,145.0,3.8,22.9,793.0,984.5,736.41
2018,5,13,14,45,800.5,142.0,3.85,22.65,756.0,975.04,732.4
2018,5,13,15,0,789.0,139.0,3.9,22.4,719.0,962.44,726.41
2018,5,13,15,15,773.5,135.5,3.9,22.4,676.5,942.3,714.34
2018,5,13,15,30,758.0,132.0,3.9,22.4,634.0,919.31,700.4
2018,5,13,15,45,741.0,127.0,3.8,21.7,588.5,896.9,688.19
2018,5,13,16,0,724.0,122.0,3.7,21.0,543.0,865.93,669.87
