Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,30,659.0,61.0,2.1,18.7,266.0,48.45,37.09
2018,6,12,6,45,698.5,65.0,2.05,19.55,317.0,50.35,38.58
2018,6,12,7,0,738.0,69.0,2.0,20.4,368.0,52.22,39.95
2018,6,12,7,15,766.0,72.5,1.95,21.55,419.0,53.55,40.77
2018,6,12,7,30,794.0,76.0,1.9,22.7,470.0,54.81,41.5
2018,6,12,7,45,815.0,78.5,1.9,23.85,519.5,55.23,41.51
2018,6,12,8,0,836.0,81.0,1.9,25.0,569.0,77.08,48.04
2018,6,12,8,15,852.0,83.0,2.0,25.95,615.5,124.44,64.82
2018,6,12,8,30,868.0,85.0,2.1,26.9,662.0,173.83,95.24
2018,6,12,8,45,880.5,87.0,2.25,27.8,705.0,224.48,133.36
2018,6,12,9,0,893.0,89.0,2.4,28.7,748.0,276.49,175.71
2018,6,12,9,15,902.5,90.5,2.45,29.35,786.5,328.45,219.34
2018,6,12,9,30,912.0,92.0,2.5,30.0,825.0,381.07,263.32
2018,6,12,9,45,920.0,93.0,2.6,30.7,858.0,433.18,306.17
2018,6,12,10,0,928.0,94.0,2.7,31.4,891.0,485.38,347.94
2018,6,12,10,15,932.5,95.5,2.75,31.9,917.5,536.14,387.63
2018,6,12,10,30,937.0,97.0,2.8,32.4,944.0,586.24,425.62
2018,6,12,10,45,940.5,97.5,2.85,32.95,963.5,634.11,460.84
2018,6,12,11,0,944.0,98.0,2.9,33.5,983.0,680.84,494.24
2018,6,12,11,15,946.0,99.0,2.95,33.75,996.0,725.64,526.03
2018,6,12,11,30,948.0,100.0,3.0,34.0,1009.0,768.85,555.51
2018,6,12,11,45,948.5,100.5,3.05,34.2,1014.5,808.75,581.22
2018,6,12,12,0,949.0,101.0,3.1,34.4,1020.0,846.65,605.44
2018,6,12,12,15,947.5,102.5,3.2,34.45,1018.5,881.63,628.32
2018,6,12,12,30,946.0,104.0,3.3,34.5,1017.0,914.2,649.63
2018,6,12,12,45,942.5,105.0,3.35,34.55,1007.5,941.97,667.55
2018,6,12,13,0,939.0,106.0,3.4,34.6,998.0,966.89,683.7
2018,6,12,13,15,936.0,105.0,3.45,34.45,981.5,987.38,697.69
2018,6,12,13,30,933.0,104.0,3.5,34.3,965.0,1004.74,709.83
2018,6,12,13,45,928.0,103.5,3.55,34.15,941.5,1017.47,719.19
2018,6,12,14,0,923.0,103.0,3.6,34.0,918.0,1026.93,726.66
2018,6,12,14,15,916.5,101.5,3.6,33.75,888.0,1030.56,730.55
2018,6,12,14,30,910.0,100.0,3.6,33.5,858.0,1030.85,732.52
2018,6,12,14,45,902.0,98.0,3.6,33.2,822.5,1025.79,731.42
2018,6,12,15,0,894.0,96.0,3.6,32.9,787.0,1017.49,728.41
2018,6,12,15,15,882.5,95.0,3.6,32.9,746.5,1003.69,721.11
2018,6,12,15,30,871.0,94.0,3.6,32.9,706.0,986.94,712.04
2018,6,12,15,45,858.0,91.0,3.55,32.05,661.5,963.52,700.79
2018,6,12,16,0,845.0,88.0,3.5,31.2,617.0,937.42,687.75
2018,6,12,16,15,829.5,84.5,3.4,30.5,569.5,905.85,670.18
2018,6,12,16,30,814.0,81.0,3.3,29.8,522.0,881.55,657.35
2018,6,12,16,45,791.5,78.0,3.25,29.15,472.5,839.82,632.49
2018,6,12,17,0,769.0,75.0,3.2,28.5,423.0,796.65,606.16
2018,6,12,17,15,738.0,71.0,3.15,27.4,372.0,743.77,573.19
2018,6,12,17,30,707.0,67.0,3.1,26.3,321.0,690.53,538.71
2018,6,12,17,45,662.5,62.0,3.0,25.2,271.0,625.36,493.61
2018,6,12,18,0,618.0,57.0,2.9,24.1,221.0,566.98,451.46
2018,6,12,18,15,551.0,51.5,2.8,22.95,174.5,489.06,391.93
2018,6,12,18,30,484.0,46.0,2.7,21.8,128.0,415.12,331.31
2018,6,12,18,45,378.0,37.0,2.6,20.6,88.5,317.15,247.7
2018,6,12,19,0,272.0,28.0,2.5,19.4,49.0,223.24,138.97
2018,6,12,19,15,151.5,17.0,2.55,18.7,27.0,96.12,0.0
2018,6,12,19,30,31.0,6.0,2.6,18.0,5.0,0.0,0.0
2018,6,12,19,45,15.5,3.0,2.7,17.3,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,4,45,63.5,8.0,2.85,13.05,10.0,0.0,0.0
2018,6,13,5,0,127.0,16.0,3.0,13.3,20.0,14.55,0.0
2018,6,13,5,15,257.0,27.0,3.0,13.9,52.5,22.45,9.44
2018,6,13,5,30,387.0,38.0,3.0,14.5,85.0,30.93,20.81
2018,6,13,5,45,473.0,44.5,3.0,15.1,128.5,34.99,25.08
2018,6,13,6,0,559.0,51.0,3.0,15.7,172.0,39.06,28.98
2018,6,13,6,15,615.5,56.5,2.95,16.35,221.5,42.13,31.8
2018,6,13,6,30,672.0,62.0,2.9,17.0,271.0,49.38,38.17
2018,6,13,6,45,711.5,66.0,2.9,17.6,322.5,51.26,39.68
2018,6,13,7,0,751.0,70.0,2.9,18.2,374.0,53.1,41.09
2018,6,13,7,15,779.0,73.0,2.85,18.9,425.5,54.03,41.65
2018,6,13,7,30,807.0,76.0,2.8,19.6,477.0,54.93,42.16
2018,6,13,7,45,828.5,78.5,2.8,20.3,527.0,55.37,42.26
2018,6,13,8,0,850.0,81.0,2.8,21.0,577.0,77.25,48.97
2018,6,13,8,15,866.0,83.0,2.8,21.75,624.0,125.3,66.28
2018,6,13,8,30,882.0,85.0,2.8,22.5,671.0,175.4,97.74
2018,6,13,8,45,894.0,87.0,2.8,23.25,714.5,226.67,137.14
2018,6,13,9,0,906.0,89.0,2.8,24.0,758.0,279.25,180.88
2018,6,13,9,15,911.5,93.5,2.8,24.55,796.0,332.91,226.93
2018,6,13,9,30,917.0,98.0,2.8,25.1,834.0,386.88,273.0
2018,6,13,9,45,919.0,102.0,2.85,25.7,865.5,439.2,317.03
2018,6,13,10,0,921.0,106.0,2.9,26.3,897.0,491.06,359.48
2018,6,13,10,15,925.5,107.0,2.95,26.8,923.0,541.2,399.56
2018,6,13,10,30,930.0,108.0,3.0,27.3,949.0,590.69,437.93
2018,6,13,10,45,933.5,109.5,3.05,27.75,969.0,639.15,474.5
2018,6,13,11,0,937.0,111.0,3.1,28.2,989.0,686.51,509.26
2018,6,13,11,15,939.5,111.5,3.2,28.55,1002.5,731.11,541.65
2018,6,13,11,30,942.0,112.0,3.3,28.9,1016.0,774.17,572.08
2018,6,13,11,45,943.5,112.0,3.35,29.25,1021.5,814.38,598.27
2018,6,13,12,0,945.0,112.0,3.4,29.6,1027.0,852.67,622.96
2018,6,13,12,15,942.0,113.5,3.5,29.75,1024.5,886.48,645.31
2018,6,13,12,30,939.0,115.0,3.6,29.9,1022.0,917.83,666.02
2018,6,13,12,45,934.0,117.0,3.7,30.1,1012.0,945.24,684.0
2018,6,13,13,0,929.0,119.0,3.8,30.3,1002.0,969.8,700.17
2018,6,13,13,15,926.0,117.5,3.9,30.25,985.0,989.92,714.24
2018,6,13,13,30,923.0,116.0,4.0,30.2,968.0,1006.92,726.43
2018,6,13,13,45,918.0,115.0,4.1,30.15,944.5,1019.3,735.76
2018,6,13,14,0,913.0,114.0,4.2,30.1,921.0,1028.41,743.14
2018,6,13,14,15,906.0,113.0,4.25,29.8,891.0,1032.26,747.72
2018,6,13,14,30,899.0,112.0,4.3,29.5,861.0,1032.82,750.35
2018,6,13,14,45,890.0,110.5,4.35,29.2,825.5,1027.58,749.36
2018,6,13,15,0,881.0,109.0,4.4,28.9,790.0,1019.16,746.43
2018,6,13,15,15,869.5,106.5,4.4,28.9,749.0,1004.0,738.0
2018,6,13,15,30,858.0,104.0,4.4,28.9,708.0,985.86,727.72
2018,6,13,15,45,843.0,101.0,4.45,27.9,662.5,971.26,723.03
2018,6,13,16,0,828.0,98.0,4.5,26.9,617.0,943.51,709.34
2018,6,13,16,15,809.0,94.5,4.45,26.15,568.5,908.87,689.56
2018,6,13,16,30,790.0,91.0,4.4,25.4,520.0,872.14,668.05
2018,6,13,16,45,765.5,87.5,4.35,24.6,470.0,828.55,641.36
2018,6,13,17,0,741.0,84.0,4.3,23.8,420.0,783.63,613.07
2018,6,13,17,15,708.5,79.5,4.2,22.85,369.5,734.53,581.04
2018,6,13,17,30,676.0,75.0,4.1,21.9,319.0,680.77,544.39
2018,6,13,17,45,629.5,69.5,4.05,20.9,269.0,614.87,497.21
2018,6,13,18,0,583.0,64.0,4.0,19.9,219.0,550.54,449.06
2018,6,13,18,15,515.5,56.5,3.85,19.0,172.5,470.71,385.56
2018,6,13,18,30,448.0,49.0,3.7,18.1,126.0,394.96,321.52
2018,6,13,18,45,344.5,39.0,3.6,17.25,87.0,298.6,237.38
2018,6,13,19,0,241.0,29.0,3.5,16.4,48.0,206.88,133.01
2018,6,13,19,15,133.5,16.5,3.5,15.9,26.0,86.21,0.0
2018,6,13,19,30,26.0,4.0,3.5,15.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,3.45,14.95,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,4,45,43.5,8.0,3.85,12.55,9.5,0.0,0.0
2018,6,14,5,0,87.0,16.0,3.9,12.6,19.0,14.55,0.0
2018,6,14,5,15,205.5,28.5,3.9,12.85,50.0,22.44,9.47
2018,6,14,5,30,324.0,41.0,3.9,13.1,81.0,33.62,23.24
2018,6,14,5,45,416.5,49.5,3.95,13.4,124.5,39.27,29.03
2018,6,14,6,0,509.0,58.0,4.0,13.7,168.0,44.81,34.33
2018,6,14,6,15,566.5,64.5,4.0,14.0,216.5,48.37,37.68
2018,6,14,6,30,624.0,71.0,4.0,14.3,265.0,51.84,40.78
2018,6,14,6,45,664.5,76.0,3.95,14.65,316.0,53.93,42.54
2018,6,14,7,0,705.0,81.0,3.9,15.0,367.0,55.93,44.15
2018,6,14,7,15,737.0,84.5,3.85,15.55,418.5,62.48,49.67
2018,6,14,7,30,769.0,88.0,3.8,16.1,470.0,63.39,50.18
2018,6,14,7,45,794.0,91.0,3.75,16.7,520.5,63.82,50.25
2018,6,14,8,0,819.0,94.0,3.7,17.3,571.0,75.28,48.54
2018,6,14,8,15,837.0,95.5,3.65,18.0,618.0,121.81,65.54
2018,6,14,8,30,855.0,97.0,3.6,18.7,665.0,179.92,104.15
2018,6,14,8,45,869.5,99.0,3.55,19.4,709.0,230.35,143.35
2018,6,14,9,0,884.0,101.0,3.5,20.1,753.0,282.35,187.15
2018,6,14,9,15,895.5,102.0,3.5,20.7,792.0,334.15,232.23
2018,6,14,9,30,907.0,103.0,3.5,21.3,831.0,386.8,277.93
2018,6,14,9,45,917.0,103.0,3.45,21.9,865.0,438.79,322.31
2018,6,14,10,0,927.0,103.0,3.4,22.5,899.0,491.05,365.73
2018,6,14,10,15,932.0,104.0,3.45,22.95,925.5,541.7,407.09
2018,6,14,10,30,937.0,105.0,3.5,23.4,952.0,591.74,446.79
2018,6,14,10,45,940.0,106.5,3.55,23.9,972.0,640.2,484.08
2018,6,14,11,0,943.0,108.0,3.6,24.4,992.0,687.5,519.48
2018,6,14,11,15,943.5,110.0,3.75,24.65,1005.0,732.2,552.98
2018,6,14,11,30,944.0,112.0,3.9,24.9,1018.0,775.22,584.45
2018,6,14,11,45,943.0,113.5,4.0,25.15,1023.0,814.89,611.36
2018,6,14,12,0,942.0,115.0,4.1,25.4,1028.0,852.51,636.71
2018,6,14,12,15,938.5,116.5,4.2,25.3,1024.5,885.88,659.96
2018,6,14,12,30,935.0,118.0,4.3,25.2,1021.0,916.76,681.55
2018,6,14,12,45,930.0,119.5,4.4,25.15,1010.5,943.69,700.36
2018,6,14,13,0,925.0,121.0,4.5,25.1,1000.0,967.76,717.34
2018,6,14,13,15,920.5,121.0,4.55,24.85,983.5,987.9,732.15
2018,6,14,13,30,916.0,121.0,4.6,24.6,967.0,1004.95,745.15
2018,6,14,13,45,909.0,121.0,4.6,24.35,943.0,1016.41,754.14
2018,6,14,14,0,902.0,121.0,4.6,24.1,919.0,1024.63,761.13
2018,6,14,14,15,894.5,119.5,4.6,23.75,888.5,1027.54,765.06
2018,6,14,14,30,887.0,118.0,4.6,23.4,858.0,1027.17,766.98
2018,6,14,14,45,877.5,116.0,4.6,23.05,822.0,1021.02,765.17
2018,6,14,15,0,868.0,114.0,4.6,22.7,786.0,1011.69,761.38
2018,6,14,15,15,856.0,111.5,4.6,22.7,745.0,996.23,752.48
2018,6,14,15,30,844.0,109.0,4.6,22.7,704.0,988.56,749.06
2018,6,14,15,45,831.0,105.5,4.5,21.8,659.5,965.08,736.6
2018,6,14,16,0,818.0,102.0,4.4,20.9,615.0,938.92,722.39
2018,6,14,16,15,803.0,97.0,4.3,20.5,567.5,906.5,702.43
2018,6,14,16,30,788.0,92.0,4.2,20.1,520.0,871.82,680.69
2018,6,14,16,45,766.0,87.5,4.1,19.7,470.5,829.35,653.03
2018,6,14,17,0,744.0,83.0,4.0,19.3,421.0,785.42,623.83
2018,6,14,17,15,712.5,78.0,3.9,18.8,370.0,731.57,586.76
2018,6,14,17,30,681.0,73.0,3.8,18.3,319.0,682.55,552.28
2018,6,14,17,45,637.0,67.0,3.7,17.85,269.5,617.8,504.28
2018,6,14,18,0,593.0,61.0,3.6,17.4,220.0,554.5,455.53
2018,6,14,18,15,524.5,54.0,3.45,16.85,173.0,474.31,391.1
2018,6,14,18,30,456.0,47.0,3.3,16.3,126.0,398.37,326.18
2018,6,14,18,45,352.5,38.0,3.15,15.75,87.5,302.94,242.19
2018,6,14,19,0,249.0,29.0,3.0,15.2,49.0,212.49,139.55
2018,6,14,19,15,138.5,17.0,2.95,14.9,27.0,89.45,0.0
2018,6,14,19,30,28.0,5.0,2.9,14.6,5.0,4.55,0.0
2018,6,14,19,45,14.0,2.5,2.85,14.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.5,3.45,13.0,9.0,0.0,0.0
2018,6,15,5,0,83.0,15.0,3.5,13.1,18.0,13.64,0.0
2018,6,15,5,15,200.0,28.0,3.6,13.4,49.0,22.04,9.12
2018,6,15,5,30,317.0,41.0,3.7,13.7,80.0,33.62,23.17
2018,6,15,5,45,410.5,49.0,3.8,14.0,123.0,38.82,28.55
2018,6,15,6,0,504.0,57.0,3.9,14.3,166.0,43.94,33.47
2018,6,15,6,15,561.5,63.5,3.9,14.65,214.0,47.54,36.84
2018,6,15,6,30,619.0,70.0,3.9,15.0,262.0,51.03,39.95
2018,6,15,6,45,658.5,75.0,3.9,15.35,312.0,53.15,41.73
2018,6,15,7,0,698.0,80.0,3.9,15.7,362.0,55.17,43.35
2018,6,15,7,15,729.0,83.5,3.95,16.25,413.0,61.65,48.8
2018,6,15,7,30,760.0,87.0,4.0,16.8,464.0,62.58,49.32
2018,6,15,7,45,783.5,90.0,4.0,17.4,513.5,63.01,49.41
2018,6,15,8,0,807.0,93.0,4.0,18.0,563.0,74.04,47.69
2018,6,15,8,15,823.0,95.5,4.0,18.5,609.0,120.46,64.89
2018,6,15,8,30,839.0,98.0,4.0,19.0,655.0,178.24,103.43
2018,6,15,8,45,852.5,99.5,4.05,19.5,697.5,227.3,141.69
2018,6,15,9,0,866.0,101.0,4.1,20.0,740.0,277.79,184.54
2018,6,15,9,15,872.0,105.0,4.1,20.3,777.0,329.21,229.81
2018,6,15,9,30,878.0,109.0,4.1,20.6,814.0,380.98,275.36
2018,6,15,9,45,880.5,113.5,4.1,20.95,845.0,431.92,319.57
2018,6,15,10,0,883.0,118.0,4.1,21.3,876.0,482.48,362.4
2018,6,15,10,15,889.5,119.0,4.15,21.45,903.0,531.84,403.55
2018,6,15,10,30,896.0,120.0,4.2,21.6,930.0,580.78,443.34
2018,6,15,10,45,900.0,121.0,4.25,21.8,950.0,627.68,480.53
2018,6,15,11,0,904.0,122.0,4.3,22.0,970.0,673.57,516.08
2018,6,15,11,15,906.5,123.0,4.35,22.0,983.0,717.29,549.66
2018,6,15,11,30,909.0,124.0,4.4,22.0,996.0,759.56,581.6
2018,6,15,11,45,910.0,124.5,4.45,22.0,1002.0,798.72,609.47
2018,6,15,12,0,911.0,125.0,4.5,22.0,1008.0,836.05,635.68
2018,6,15,12,15,909.5,126.0,4.6,21.85,1006.0,869.77,660.02
2018,6,15,12,30,908.0,127.0,4.7,21.7,1004.0,901.22,682.84
2018,6,15,12,45,905.0,127.0,4.75,21.6,994.5,927.99,701.99
2018,6,15,13,0,902.0,127.0,4.8,21.5,985.0,952.04,719.35
2018,6,15,13,15,899.0,125.5,4.85,21.3,968.5,971.8,734.16
2018,6,15,13,30,896.0,124.0,4.9,21.1,952.0,988.53,747.04
2018,6,15,13,45,892.0,122.0,4.95,20.9,929.0,1000.69,756.95
2018,6,15,14,0,888.0,120.0,5.0,20.7,906.0,1009.66,764.85
2018,6,15,14,15,881.5,118.5,5.05,20.35,876.5,1013.45,769.83
2018,6,15,14,30,875.0,117.0,5.1,20.0,847.0,1014.02,772.78
2018,6,15,14,45,866.0,114.5,5.1,19.7,811.5,1007.81,770.65
2018,6,15,15,0,857.0,112.0,5.1,19.4,776.0,998.44,766.5
2018,6,15,15,15,845.0,109.5,5.1,19.4,735.5,983.02,757.34
2018,6,15,15,30,833.0,107.0,5.1,19.4,695.0,975.34,753.76
2018,6,15,15,45,820.5,103.0,5.0,18.65,651.0,951.87,740.53
2018,6,15,16,0,808.0,99.0,4.9,17.9,607.0,925.74,725.44
2018,6,15,16,15,793.5,94.5,4.85,17.45,560.5,894.59,706.14
2018,6,15,16,30,779.0,90.0,4.8,17.0,514.0,861.21,685.04
2018,6,15,16,45,758.0,85.0,4.7,16.6,465.0,819.26,656.86
2018,6,15,17,0,737.0,80.0,4.6,16.2,416.0,775.85,627.13
2018,6,15,17,15,706.0,75.5,4.5,15.85,366.0,723.3,589.7
2018,6,15,17,30,675.0,71.0,4.4,15.5,316.0,675.24,554.76
2018,6,15,17,45,631.5,65.5,4.3,15.15,267.0,611.79,506.54
2018,6,15,18,0,588.0,60.0,4.2,14.8,218.0,549.78,457.7
2018,6,15,18,15,515.5,54.5,4.05,14.35,172.0,468.92,391.49
2018,6,15,18,30,443.0,49.0,3.9,13.9,126.0,392.35,325.01
2018,6,15,18,45,333.0,40.0,3.75,13.5,87.5,293.03,236.86
2018,6,15,19,0,223.0,31.0,3.6,13.1,49.0,202.67,136.03
2018,6,15,19,15,122.5,18.0,3.65,12.95,27.0,81.92,0.0
2018,6,15,19,30,22.0,5.0,3.7,12.8,5.0,4.55,0.0
2018,6,15,19,45,11.0,2.5,3.7,12.7,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,4,45,37.0,8.0,2.5,12.8,9.0,0.0,0.0
2018,6,16,5,0,74.0,16.0,2.5,12.9,18.0,14.55,0.0
2018,6,16,5,15,187.0,29.5,2.55,13.2,49.0,23.22,9.85
2018,6,16,5,30,300.0,43.0,2.6,13.5,80.0,33.46,23.06
2018,6,16,5,45,392.5,51.5,2.6,13.8,122.5,41.05,30.54
2018,6,16,6,0,485.0,60.0,2.6,14.1,165.0,46.48,35.76
2018,6,16,6,15,546.0,67.0,2.6,14.6,213.5,50.37,39.38
2018,6,16,6,30,607.0,74.0,2.6,15.1,262.0,54.15,42.71
2018,6,16,6,45,651.5,78.0,2.6,15.6,312.5,55.38,43.67
2018,6,16,7,0,696.0,82.0,2.6,16.1,363.0,56.62,44.56
2018,6,16,7,15,728.5,85.5,2.55,16.8,414.5,63.22,50.07
2018,6,16,7,30,761.0,89.0,2.5,17.5,466.0,64.1,50.5
2018,6,16,7,45,787.0,90.5,2.5,18.2,515.5,63.42,49.6
2018,6,16,8,0,813.0,92.0,2.5,18.9,565.0,73.15,46.95
2018,6,16,8,15,830.5,94.5,2.45,19.55,612.0,119.96,63.99
2018,6,16,8,30,848.0,97.0,2.4,20.2,659.0,178.31,102.41
2018,6,16,8,45,862.5,98.5,2.4,20.9,702.5,227.98,140.54
2018,6,16,9,0,877.0,100.0,2.4,21.6,746.0,279.21,183.21
2018,6,16,9,15,886.5,102.0,2.4,22.25,784.5,330.74,227.5
2018,6,16,9,30,896.0,104.0,2.4,22.9,823.0,382.95,272.16
2018,6,16,9,45,902.5,106.0,2.45,23.5,855.5,434.49,315.66
2018,6,16,10,0,909.0,108.0,2.5,24.1,888.0,486.0,357.99
2018,6,16,10,15,914.0,109.0,2.55,24.55,914.0,535.8,398.07
2018,6,16,10,30,919.0,110.0,2.6,25.0,940.0,585.02,436.51
2018,6,16,10,45,922.5,111.0,2.7,25.4,960.0,632.59,472.93
2018,6,16,11,0,926.0,112.0,2.8,25.8,980.0,679.08,507.62
2018,6,16,11,15,928.0,113.5,2.95,26.05,993.5,723.71,540.7
2018,6,16,11,30,930.0,115.0,3.1,26.3,1007.0,766.81,572.04
2018,6,16,11,45,930.5,115.5,3.25,26.55,1012.5,806.3,598.75
2018,6,16,12,0,931.0,116.0,3.4,26.8,1018.0,843.86,624.03
2018,6,16,12,15,930.0,116.0,3.55,26.8,1016.0,877.67,647.34
2018,6,16,12,30,929.0,116.0,3.7,26.8,1014.0,909.13,669.1
2018,6,16,12,45,925.5,116.5,3.9,26.8,1004.0,936.32,688.32
2018,6,16,13,0,922.0,117.0,4.1,26.8,994.0,960.71,705.77
2018,6,16,13,15,917.5,117.0,4.25,26.6,977.5,980.76,720.73
2018,6,16,13,30,913.0,117.0,4.4,26.4,961.0,997.73,733.81
2018,6,16,13,45,907.5,116.0,4.55,26.15,937.5,1009.6,743.8
2018,6,16,14,0,902.0,115.0,4.7,25.9,914.0,1018.22,752.25
2018,6,16,14,15,894.5,115.0,4.85,25.4,885.0,1022.66,758.92
2018,6,16,14,30,887.0,115.0,5.0,24.9,856.0,1023.88,763.6
2018,6,16,14,45,876.5,114.0,5.1,24.45,820.0,1017.83,762.95
2018,6,16,15,0,866.0,113.0,5.2,24.0,784.0,1008.65,760.29
2018,6,16,15,15,854.5,110.5,5.2,24.0,743.5,993.76,751.68
2018,6,16,15,30,843.0,108.0,5.2,24.0,703.0,986.62,748.56
2018,6,16,15,45,827.5,106.0,5.3,22.65,659.0,962.57,738.45
2018,6,16,16,0,812.0,104.0,5.4,21.3,615.0,935.93,726.34
2018,6,16,16,15,792.5,101.5,5.4,20.65,568.0,902.45,706.44
2018,6,16,16,30,773.0,99.0,5.4,20.0,521.0,866.91,684.75
2018,6,16,16,45,746.5,95.5,5.35,19.3,471.0,821.94,655.55
2018,6,16,17,0,720.0,92.0,5.3,18.6,421.0,781.25,628.95
2018,6,16,17,15,681.5,88.5,5.25,17.95,370.0,724.42,589.2
2018,6,16,17,30,643.0,85.0,5.2,17.3,319.0,667.76,548.4
2018,6,16,17,45,590.0,79.5,5.15,16.7,269.0,597.63,495.37
2018,6,16,18,0,537.0,74.0,5.1,16.1,219.0,529.33,441.74
2018,6,16,18,15,459.5,66.0,5.0,15.6,172.0,442.87,369.81
2018,6,16,18,30,382.0,58.0,4.9,15.1,125.0,360.49,298.57
2018,6,16,18,45,274.0,46.5,4.75,14.6,87.0,264.56,213.4
2018,6,16,19,0,166.0,35.0,4.6,14.1,49.0,176.67,119.04
2018,6,16,19,15,89.0,20.0,4.6,13.9,27.0,65.88,0.0
2018,6,16,19,30,12.0,5.0,4.6,13.7,5.0,4.55,0.0
2018,6,16,19,45,6.0,2.5,4.55,13.5,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,13.45,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,13.5,6.0,5.46,0.0
2018,6,17,5,15,1.0,13.5,2.55,13.75,13.5,11.87,2.21
2018,6,17,5,30,0.0,21.0,2.6,14.0,21.0,18.48,10.2
2018,6,17,5,45,0.0,33.0,2.6,14.2,33.0,29.09,19.99
2018,6,17,6,0,0.0,45.0,2.6,14.4,45.0,39.72,29.73
2018,6,17,6,15,5.5,68.5,2.55,14.65,70.0,59.31,47.3
2018,6,17,6,30,11.0,92.0,2.5,14.9,95.0,78.26,64.1
2018,6,17,6,45,134.0,121.0,2.5,15.15,174.5,93.55,77.4
2018,6,17,7,0,257.0,150.0,2.5,15.4,254.0,107.55,89.34
2018,6,17,7,15,283.5,169.5,2.45,15.7,298.0,119.29,99.12
2018,6,17,7,30,310.0,189.0,2.4,16.0,342.0,130.5,108.3
2018,6,17,7,45,383.0,192.0,2.35,16.3,401.0,122.18,100.66
2018,6,17,8,0,456.0,195.0,2.3,16.6,460.0,128.16,96.2
2018,6,17,8,15,333.0,242.0,2.25,16.9,444.0,186.44,135.69
2018,6,17,8,30,210.0,289.0,2.2,17.2,428.0,233.11,174.4
2018,6,17,8,45,219.0,310.5,2.15,17.5,464.0,264.37,197.71
2018,6,17,9,0,228.0,332.0,2.1,17.8,500.0,297.0,222.89
2018,6,17,9,15,398.0,288.0,2.05,18.15,600.0,313.26,231.18
2018,6,17,9,30,568.0,244.0,2.0,18.5,700.0,362.76,267.57
2018,6,17,9,45,707.5,190.0,1.95,18.85,781.5,410.18,304.68
2018,6,17,10,0,847.0,136.0,1.9,19.2,863.0,478.84,358.32
2018,6,17,10,15,854.0,137.0,1.9,19.85,889.5,526.84,396.63
2018,6,17,10,30,861.0,138.0,1.9,20.5,916.0,574.53,433.57
2018,6,17,10,45,866.5,138.5,1.85,21.15,936.0,620.49,467.82
2018,6,17,11,0,872.0,139.0,1.8,21.8,956.0,665.64,500.32
2018,6,17,11,15,876.5,138.5,1.85,22.3,969.5,708.38,531.1
2018,6,17,11,30,881.0,138.0,1.9,22.8,983.0,749.88,560.3
2018,6,17,11,45,884.5,136.5,1.95,23.3,989.5,788.45,586.02
2018,6,17,12,0,888.0,135.0,2.0,23.8,996.0,825.39,609.66
2018,6,17,12,15,889.5,134.0,2.1,24.15,995.0,859.32,631.92
2018,6,17,12,30,891.0,133.0,2.2,24.5,994.0,891.17,652.74
2018,6,17,12,45,892.0,131.0,2.3,24.8,986.5,919.4,671.28
2018,6,17,13,0,893.0,129.0,2.4,25.1,979.0,945.07,688.18
2018,6,17,13,15,890.0,128.0,2.45,25.25,963.0,965.21,701.49
2018,6,17,13,30,887.0,127.0,2.5,25.4,947.0,982.39,713.0
2018,6,17,13,45,882.0,125.5,2.55,25.6,924.0,994.08,720.94
2018,6,17,14,0,877.0,124.0,2.6,25.8,901.0,1002.6,727.01
2018,6,17,14,15,870.5,123.0,2.65,25.8,872.5,1006.97,731.14
2018,6,17,14,30,864.0,122.0,2.7,25.8,844.0,1008.17,733.41
2018,6,17,14,45,855.5,120.0,2.75,25.8,809.5,1003.17,731.81
2018,6,17,15,0,847.0,118.0,2.8,25.8,775.0,995.06,728.38
2018,6,17,15,15,835.0,115.5,2.8,25.8,735.0,990.86,727.19
2018,6,17,15,30,823.0,113.0,2.8,25.8,695.0,972.74,716.97
2018,6,17,15,45,809.0,109.0,2.85,25.5,650.5,948.07,703.81
2018,6,17,16,0,795.0,105.0,2.9,25.2,606.0,920.79,688.83
2018,6,17,16,15,776.5,101.5,2.9,24.9,559.0,887.39,669.18
2018,6,17,16,30,758.0,98.0,2.9,24.6,512.0,851.93,647.89
2018,6,17,16,45,733.5,93.5,2.9,24.3,462.5,807.98,620.3
2018,6,17,17,0,709.0,89.0,2.9,24.0,413.0,767.85,594.88
2018,6,17,17,15,675.0,84.0,2.95,23.4,363.0,713.27,559.19
2018,6,17,17,30,641.0,79.0,3.0,22.8,313.0,658.71,522.28
2018,6,17,17,45,593.5,73.0,3.05,22.25,264.0,592.53,474.94
2018,6,17,18,0,546.0,67.0,3.1,21.7,215.0,528.03,426.77
2018,6,17,18,15,477.0,59.5,3.0,20.85,169.5,448.37,363.92
2018,6,17,18,30,408.0,52.0,2.9,20.0,124.0,372.83,301.03
2018,6,17,18,45,309.0,42.0,2.8,19.15,86.5,279.47,220.9
2018,6,17,19,0,210.0,32.0,2.7,18.3,49.0,197.8,132.75
2018,6,17,19,15,116.0,18.5,2.75,17.7,27.0,79.07,0.0
2018,6,17,19,30,22.0,5.0,2.8,17.1,5.0,4.55,0.0
2018,6,17,19,45,11.0,2.5,2.8,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,18,4,45,2.5,2.0,1.45,13.0,2.0,0.0,0.0
2018,6,18,5,0,5.0,4.0,1.6,13.4,4.0,3.64,0.0
2018,6,18,5,15,2.5,7.0,1.7,13.95,7.0,6.26,0.0
2018,6,18,5,30,0.0,10.0,1.8,14.5,10.0,8.78,1.86
2018,6,18,5,45,0.0,15.5,1.9,15.05,15.5,13.62,6.34
2018,6,18,6,0,0.0,21.0,2.0,15.6,21.0,18.46,10.77
2018,6,18,6,15,0.0,28.5,1.95,16.15,28.5,25.09,16.73
2018,6,18,6,30,0.0,36.0,1.9,16.7,36.0,31.72,22.61
2018,6,18,6,45,0.0,58.5,1.85,17.25,58.5,51.67,40.13
2018,6,18,7,0,0.0,81.0,1.8,17.8,81.0,71.25,57.04
2018,6,18,7,15,15.0,128.0,1.75,18.45,135.5,108.55,88.85
2018,6,18,7,30,30.0,175.0,1.7,19.1,190.0,136.04,111.6
2018,6,18,7,45,152.0,198.0,1.7,19.75,285.0,143.55,117.2
2018,6,18,8,0,274.0,221.0,1.7,20.4,380.0,150.64,114.46
2018,6,18,8,15,521.0,171.5,1.75,21.05,505.5,144.89,94.1
2018,6,18,8,30,768.0,122.0,1.8,21.7,631.0,175.99,103.2
2018,6,18,8,45,794.0,120.5,1.85,22.4,677.0,221.77,137.42
2018,6,18,9,0,820.0,119.0,1.9,23.1,723.0,270.48,177.05
2018,6,18,9,15,828.5,122.5,2.05,23.65,760.0,320.62,219.8
2018,6,18,9,30,837.0,126.0,2.2,24.2,797.0,377.86,267.8
2018,6,18,9,45,842.5,130.0,2.3,24.8,829.0,427.61,309.38
2018,6,18,10,0,848.0,134.0,2.4,25.4,861.0,477.31,349.92
2018,6,18,10,15,854.5,135.5,2.5,25.8,888.0,525.46,388.53
2018,6,18,10,30,861.0,137.0,2.6,26.2,915.0,573.27,425.83
2018,6,18,10,45,745.0,209.5,2.7,26.65,893.5,602.48,447.64
2018,6,18,11,0,629.0,282.0,2.8,27.1,872.0,625.86,463.85
2018,6,18,11,15,592.0,310.5,2.9,27.45,872.0,657.39,486.11
2018,6,18,11,30,555.0,339.0,3.0,27.8,872.0,690.1,508.4
2018,6,18,11,45,570.5,332.5,3.05,28.15,883.0,726.12,533.53
2018,6,18,12,0,586.0,326.0,3.1,28.5,894.0,761.95,558.18
2018,6,18,12,15,639.0,291.5,3.25,28.65,910.0,801.38,587.07
2018,6,18,12,30,692.0,257.0,3.4,28.8,926.0,844.74,618.37
2018,6,18,12,45,765.0,209.5,3.5,28.95,943.0,886.75,647.86
2018,6,18,13,0,838.0,162.0,3.6,29.1,960.0,934.73,679.73
2018,6,18,13,15,825.5,164.5,3.65,29.0,939.5,949.55,690.09
2018,6,18,13,30,813.0,167.0,3.7,28.9,919.0,961.2,698.72
2018,6,18,13,45,850.5,143.0,3.75,28.85,912.5,980.38,712.29
2018,6,18,14,0,888.0,119.0,3.8,28.8,906.0,1008.2,731.53
2018,6,18,14,15,882.5,116.5,3.8,28.5,877.0,1012.04,735.62
2018,6,18,14,30,877.0,114.0,3.8,28.2,848.0,1012.63,737.92
2018,6,18,14,45,868.5,112.0,3.8,27.95,813.0,1007.54,736.51
2018,6,18,15,0,860.0,110.0,3.8,27.7,778.0,999.31,733.22
2018,6,18,15,15,848.5,108.0,3.8,27.7,738.0,985.03,725.33
2018,6,18,15,30,837.0,106.0,3.8,27.7,698.0,967.86,715.65
2018,6,18,15,45,823.5,102.5,3.75,27.0,654.0,954.67,710.39
2018,6,18,16,0,810.0,99.0,3.7,26.3,610.0,928.26,696.18
2018,6,18,16,15,793.0,96.0,3.65,25.85,563.5,896.65,677.7
2018,6,18,16,30,776.0,93.0,3.6,25.4,517.0,862.92,657.56
2018,6,18,16,45,752.5,88.5,3.55,24.95,467.5,819.49,630.28
2018,6,18,17,0,729.0,84.0,3.5,24.5,418.0,774.71,601.53
2018,6,18,17,15,695.5,79.5,3.4,23.8,367.5,725.1,568.87
2018,6,18,17,30,662.0,75.0,3.3,23.1,317.0,671.01,531.87
2018,6,18,17,45,616.0,69.5,3.15,22.4,268.0,606.02,485.09
2018,6,18,18,0,570.0,64.0,3.0,21.7,219.0,542.59,437.62
2018,6,18,18,15,502.0,56.5,2.8,20.85,172.5,462.84,375.07
2018,6,18,18,30,434.0,49.0,2.6,20.0,126.0,387.28,312.24
2018,6,18,18,45,334.5,39.5,2.35,19.2,88.0,294.35,232.43
2018,6,18,19,0,235.0,30.0,2.1,18.4,50.0,209.3,141.77
2018,6,18,19,15,131.0,17.5,2.15,17.9,27.5,86.31,0.0
2018,6,18,19,30,27.0,5.0,2.2,17.4,5.0,4.55,0.0
2018,6,18,19,45,13.5,2.5,2.2,16.9,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,11.0,3.0,2.25,13.7,3.5,0.0,0.0
2018,6,19,5,0,22.0,6.0,2.3,13.8,7.0,5.46,0.0
2018,6,19,5,15,155.0,21.0,2.35,14.15,39.0,16.43,5.01
2018,6,19,5,30,288.0,36.0,2.4,14.5,71.0,28.94,19.08
2018,6,19,5,45,308.0,40.0,2.4,14.8,92.5,30.68,21.32
2018,6,19,6,0,328.0,44.0,2.4,15.1,114.0,32.49,23.24
2018,6,19,6,15,164.0,47.0,2.4,15.5,82.0,33.93,24.64
2018,6,19,6,30,0.0,50.0,2.4,15.9,50.0,44.12,33.7
2018,6,19,6,45,0.0,69.0,2.4,16.25,69.0,61.0,48.52
2018,6,19,7,0,0.0,88.0,2.4,16.6,88.0,76.85,62.22
2018,6,19,7,15,2.5,118.5,2.35,17.2,119.5,101.29,83.06
2018,6,19,7,30,5.0,149.0,2.3,17.8,151.0,125.02,102.89
2018,6,19,7,45,13.5,178.5,2.3,18.4,186.0,147.51,121.32
2018,6,19,8,0,22.0,208.0,2.3,19.0,221.0,170.04,133.15
2018,6,19,8,15,39.0,240.5,2.3,19.8,265.5,185.9,143.71
2018,6,19,8,30,56.0,273.0,2.3,20.6,310.0,214.67,164.34
2018,6,19,8,45,256.0,259.0,2.25,21.4,445.5,226.82,164.36
2018,6,19,9,0,456.0,245.0,2.2,22.2,581.0,271.23,191.51
2018,6,19,9,15,632.5,190.5,2.25,22.9,682.5,307.83,216.51
2018,6,19,9,30,809.0,136.0,2.3,23.6,784.0,369.0,262.56
2018,6,19,9,45,859.5,118.5,2.3,24.3,832.5,425.35,308.13
2018,6,19,10,0,910.0,101.0,2.3,25.0,881.0,479.5,351.47
2018,6,19,10,15,915.5,101.5,2.35,25.5,907.5,529.14,391.21
2018,6,19,10,30,921.0,102.0,2.4,26.0,934.0,578.24,429.35
2018,6,19,10,45,925.5,102.5,2.45,26.55,954.5,626.03,465.32
2018,6,19,11,0,930.0,103.0,2.5,27.1,975.0,672.82,499.52
2018,6,19,11,15,932.5,104.0,2.6,27.35,988.5,717.48,532.19
2018,6,19,11,30,935.0,105.0,2.7,27.6,1002.0,760.65,562.91
2018,6,19,11,45,937.0,105.0,2.8,27.9,1008.5,800.94,589.56
2018,6,19,12,0,939.0,105.0,2.9,28.2,1015.0,839.38,614.79
2018,6,19,12,15,935.5,107.5,2.95,28.35,1013.0,873.48,637.08
2018,6,19,12,30,932.0,110.0,3.0,28.5,1011.0,905.14,657.7
2018,6,19,12,45,925.5,113.0,3.05,28.65,1001.0,932.02,675.17
2018,6,19,13,0,919.0,116.0,3.1,28.8,991.0,956.05,690.83
2018,6,19,13,15,916.0,115.0,3.15,28.8,975.0,976.57,704.71
2018,6,19,13,30,913.0,114.0,3.2,28.8,959.0,994.04,716.72
2018,6,19,13,45,908.5,113.5,3.25,28.85,936.5,1007.44,726.1
2018,6,19,14,0,904.0,113.0,3.3,28.9,914.0,1017.65,733.58
2018,6,19,14,15,897.0,111.5,3.3,28.75,884.5,1021.12,737.08
2018,6,19,14,30,890.0,110.0,3.3,28.6,855.0,1021.31,738.68
2018,6,19,14,45,881.5,108.0,3.35,28.45,819.5,1016.22,737.41
2018,6,19,15,0,873.0,106.0,3.4,28.3,784.0,1007.95,734.24
2018,6,19,15,15,861.5,104.0,3.4,28.3,744.0,993.58,726.41
2018,6,19,15,30,850.0,102.0,3.4,28.3,704.0,976.28,716.79
2018,6,19,15,45,835.0,99.5,3.4,27.6,659.5,952.15,704.67
2018,6,19,16,0,820.0,97.0,3.4,26.9,615.0,935.69,697.67
2018,6,19,16,15,801.5,94.0,3.4,26.25,567.5,902.51,679.06
2018,6,19,16,30,783.0,91.0,3.4,25.6,520.0,867.24,658.83
2018,6,19,16,45,759.0,87.0,3.4,24.95,470.0,823.83,632.5
2018,6,19,17,0,735.0,83.0,3.4,24.3,420.0,779.09,604.6
2018,6,19,17,15,702.5,78.5,3.3,23.35,370.0,730.04,572.97
2018,6,19,17,30,670.0,74.0,3.2,22.4,320.0,676.58,536.99
2018,6,19,17,45,625.0,68.5,3.15,21.45,270.5,612.11,491.44
2018,6,19,18,0,580.0,63.0,3.1,20.5,221.0,549.14,444.94
2018,6,19,18,15,513.5,56.5,3.05,19.55,175.0,471.36,384.26
2018,6,19,18,30,447.0,50.0,3.0,18.6,129.0,397.47,322.68
2018,6,19,18,45,348.0,40.5,2.9,17.7,90.5,304.11,242.17
2018,6,19,19,0,249.0,31.0,2.8,16.8,52.0,217.66,150.01
2018,6,19,19,15,139.0,18.0,2.8,16.25,28.5,91.16,0.0
2018,6,19,19,30,29.0,5.0,2.8,15.7,5.0,18.88,0.0
2018,6,19,19,45,14.5,2.5,2.8,15.2,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.35,11.95,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.5,12.2,17.0,12.73,0.0
2018,6,20,5,15,245.0,25.5,2.6,12.75,49.5,21.09,7.94
2018,6,20,5,30,379.0,37.0,2.7,13.3,82.0,30.09,20.14
2018,6,20,5,45,390.5,41.0,2.75,13.85,106.5,31.8,22.39
2018,6,20,6,0,402.0,45.0,2.8,14.4,131.0,33.61,24.29
2018,6,20,6,15,201.0,54.5,2.8,14.9,97.5,39.51,29.67
2018,6,20,6,30,0.0,64.0,2.8,15.4,64.0,56.45,44.7
2018,6,20,6,45,0.0,84.5,2.8,15.9,84.5,73.42,59.52
2018,6,20,7,0,0.0,105.0,2.8,16.4,105.0,90.1,73.84
2018,6,20,7,15,4.5,133.0,2.85,17.0,135.0,112.15,92.52
2018,6,20,7,30,9.0,161.0,2.9,17.6,165.0,133.7,110.45
2018,6,20,7,45,31.0,197.5,2.9,18.2,215.0,151.17,124.61
2018,6,20,8,0,53.0,234.0,2.9,18.8,265.0,175.46,137.46
2018,6,20,8,15,119.5,263.5,2.9,19.45,340.5,194.56,148.24
2018,6,20,8,30,186.0,293.0,2.9,20.1,416.0,231.88,172.86
2018,6,20,8,45,345.0,266.0,2.95,20.7,513.0,246.75,176.88
2018,6,20,9,0,504.0,239.0,3.0,21.3,610.0,277.79,195.91
2018,6,20,9,15,677.0,183.5,3.0,21.8,709.5,314.84,222.03
2018,6,20,9,30,850.0,128.0,3.0,22.3,809.0,382.43,273.82
2018,6,20,9,45,876.5,123.0,3.05,22.85,850.5,434.53,317.49
2018,6,20,10,0,903.0,118.0,3.1,23.4,892.0,488.49,361.76
2018,6,20,10,15,910.0,118.5,3.15,23.8,919.5,538.72,402.54
2018,6,20,10,30,917.0,119.0,3.2,24.2,947.0,588.57,441.89
2018,6,20,10,45,922.0,119.5,3.25,24.6,968.0,636.68,478.88
2018,6,20,11,0,927.0,120.0,3.3,25.0,989.0,683.85,514.19
2018,6,20,11,15,930.5,120.5,3.45,25.15,1003.0,728.89,548.03
2018,6,20,11,30,934.0,121.0,3.6,25.3,1017.0,772.52,580.26
2018,6,20,11,45,936.5,120.5,3.7,25.5,1023.5,813.02,607.95
2018,6,20,12,0,939.0,120.0,3.8,25.7,1030.0,851.72,634.05
2018,6,20,12,15,940.0,119.0,3.9,25.6,1029.0,886.78,658.33
2018,6,20,12,30,941.0,118.0,4.0,25.5,1028.0,919.58,681.1
2018,6,20,12,45,940.5,116.5,4.1,25.4,1019.0,948.13,701.04
2018,6,20,13,0,940.0,115.0,4.2,25.3,1010.0,973.92,719.22
2018,6,20,13,15,937.5,114.0,4.25,25.05,994.0,995.41,734.78
2018,6,20,13,30,935.0,113.0,4.3,24.8,978.0,1013.82,748.43
2018,6,20,13,45,931.0,111.5,4.35,24.55,955.0,1027.08,758.83
2018,6,20,14,0,927.0,110.0,4.4,24.3,932.0,1037.06,767.22
2018,6,20,14,15,921.5,108.0,4.4,24.0,902.5,1041.71,772.1
2018,6,20,14,30,916.0,106.0,4.4,23.7,873.0,1043.0,774.94
2018,6,20,14,45,908.5,104.0,4.4,23.4,838.0,1038.96,774.4
2018,6,20,15,0,901.0,102.0,4.4,23.1,803.0,1031.66,771.84
2018,6,20,15,15,890.0,100.0,4.4,23.1,762.0,1017.66,764.01
2018,6,20,15,30,879.0,98.0,4.4,23.1,721.0,1000.62,754.27
2018,6,20,15,45,865.5,95.5,4.25,22.4,676.0,977.63,741.71
2018,6,20,16,0,852.0,93.0,4.1,21.7,631.0,951.97,727.3
2018,6,20,16,15,835.0,89.0,4.0,21.2,582.5,928.49,714.06
2018,6,20,16,30,818.0,85.0,3.9,20.7,534.0,892.69,692.03
2018,6,20,16,45,794.5,82.0,3.85,20.15,483.5,850.22,665.38
2018,6,20,17,0,771.0,79.0,3.8,19.6,433.0,806.31,637.14
2018,6,20,17,15,739.5,75.0,3.65,18.95,382.0,753.09,601.09
2018,6,20,17,30,708.0,71.0,3.5,18.3,331.0,699.47,563.69
2018,6,20,17,45,664.5,65.5,3.4,17.6,280.5,639.58,520.41
2018,6,20,18,0,621.0,60.0,3.3,16.9,230.0,576.36,472.64
2018,6,20,18,15,556.0,53.5,3.15,16.3,182.5,498.15,410.42
2018,6,20,18,30,491.0,47.0,3.0,15.7,135.0,423.84,347.55
2018,6,20,18,45,390.5,38.5,2.9,15.1,95.0,329.09,264.73
2018,6,20,19,0,290.0,30.0,2.8,14.5,55.0,241.75,169.56
2018,6,20,19,15,164.0,18.0,2.75,14.15,30.5,104.73,0.0
2018,6,20,19,30,38.0,6.0,2.7,13.8,6.0,24.27,0.0
2018,6,20,19,45,19.0,3.0,2.65,13.45,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.85,12.4,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,3.0,12.6,17.0,12.73,0.0
2018,6,21,5,15,251.0,25.5,3.05,12.9,50.0,21.13,7.75
2018,6,21,5,30,388.0,37.0,3.1,13.2,83.0,30.14,20.17
2018,6,21,5,45,307.5,41.5,3.15,13.55,88.5,32.01,22.59
2018,6,21,6,0,227.0,46.0,3.2,13.9,94.0,34.19,24.85
2018,6,21,6,15,113.5,64.0,3.2,14.4,88.0,49.69,38.8
2018,6,21,6,30,0.0,82.0,3.2,14.9,82.0,70.6,57.33
2018,6,21,6,45,14.5,112.5,3.2,15.4,118.5,94.64,78.31
2018,6,21,7,0,29.0,143.0,3.2,15.9,155.0,112.87,93.85
2018,6,21,7,15,253.5,145.0,3.15,16.45,269.0,103.66,85.36
2018,6,21,7,30,478.0,147.0,3.1,17.0,383.0,96.99,79.14
2018,6,21,7,45,665.5,114.5,3.1,17.6,480.0,72.0,57.14
2018,6,21,8,0,853.0,82.0,3.1,18.2,577.0,74.48,58.96
2018,6,21,8,15,868.5,85.0,3.1,18.8,624.5,123.14,66.35
2018,6,21,8,30,884.0,88.0,3.1,19.4,672.0,173.84,97.94
2018,6,21,8,45,896.0,90.5,3.05,20.05,716.0,225.46,137.7
2018,6,21,9,0,908.0,93.0,3.0,20.7,760.0,278.41,182.14
2018,6,21,9,15,918.5,94.0,2.95,21.3,799.5,331.01,227.71
2018,6,21,9,30,929.0,95.0,2.9,21.9,839.0,384.37,273.82
2018,6,21,9,45,937.5,95.5,2.9,22.5,873.0,437.15,318.77
2018,6,21,10,0,946.0,96.0,2.9,23.1,907.0,490.07,362.63
2018,6,21,10,15,951.5,97.0,2.85,23.7,934.5,541.85,404.19
2018,6,21,10,30,957.0,98.0,2.8,24.3,962.0,593.07,443.91
2018,6,21,10,45,961.0,98.5,2.8,24.85,982.5,642.25,481.11
2018,6,21,11,0,965.0,99.0,2.8,25.4,1003.0,690.33,516.37
2018,6,21,11,15,967.5,99.5,2.8,25.8,1016.5,736.11,549.31
2018,6,21,11,30,970.0,100.0,2.8,26.2,1030.0,780.3,579.87
2018,6,21,11,45,971.0,100.5,2.85,26.6,1036.5,821.63,606.72
2018,6,21,12,0,972.0,101.0,2.9,27.0,1043.0,860.95,631.99
2018,6,21,12,15,966.5,104.5,3.0,27.2,1040.0,895.43,654.7
2018,6,21,12,30,961.0,108.0,3.1,27.4,1037.0,927.29,675.67
2018,6,21,12,45,952.5,112.5,3.15,27.6,1026.5,954.67,693.34
2018,6,21,13,0,944.0,117.0,3.2,27.8,1016.0,979.06,709.1
2018,6,21,13,15,941.5,116.0,3.3,27.9,1000.0,1000.74,723.81
2018,6,21,13,30,939.0,115.0,3.4,28.0,984.0,1019.32,736.63
2018,6,21,13,45,935.0,113.0,3.45,28.05,960.5,1032.24,745.71
2018,6,21,14,0,931.0,111.0,3.5,28.1,937.0,1041.84,752.82
2018,6,21,14,15,925.0,109.5,3.5,27.95,907.5,1046.63,757.21
2018,6,21,14,30,919.0,108.0,3.5,27.8,878.0,1048.07,759.64
2018,6,21,14,45,912.0,105.5,3.55,27.65,842.5,1044.09,759.11
2018,6,21,15,0,905.0,103.0,3.6,27.5,807.0,1036.8,756.62
2018,6,21,15,15,893.5,101.0,3.6,27.5,766.0,1022.35,748.77
2018,6,21,15,30,882.0,99.0,3.6,27.5,725.0,1004.85,739.06
2018,6,21,15,45,870.0,96.0,3.45,26.9,680.5,982.79,727.1
2018,6,21,16,0,858.0,93.0,3.3,26.3,636.0,957.97,713.3
2018,6,21,16,15,841.5,90.0,3.25,25.9,588.0,936.16,701.64
2018,6,21,16,30,825.0,87.0,3.2,25.5,540.0,902.01,681.45
2018,6,21,16,45,801.0,83.5,3.1,25.1,489.0,858.32,654.15
2018,6,21,17,0,777.0,80.0,3.0,24.7,438.0,813.18,625.37
2018,6,21,17,15,746.0,76.0,2.9,23.95,386.5,760.23,591.14
2018,6,21,17,30,715.0,72.0,2.8,23.2,335.0,706.8,555.48
2018,6,21,17,45,670.0,67.0,2.7,22.45,284.0,646.31,513.17
2018,6,21,18,0,625.0,62.0,2.6,21.7,233.0,582.39,466.37
2018,6,21,18,15,557.0,55.5,2.25,20.6,185.0,501.79,404.16
2018,6,21,18,30,489.0,49.0,1.9,19.5,137.0,425.2,341.23
2018,6,21,18,45,384.0,40.0,1.55,18.4,96.0,326.83,257.8
2018,6,21,19,0,279.0,31.0,1.2,17.3,55.0,236.51,163.75
2018,6,21,19,15,156.5,18.5,1.2,16.75,30.5,101.24,0.0
2018,6,21,19,30,34.0,6.0,1.2,16.2,6.0,22.31,0.0
2018,6,21,19,45,17.0,3.0,1.2,15.65,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
