Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,15,883.5,95.0,3.9,34.7,752.0,1003.38,717.32
2018,7,11,15,30,873.0,93.0,3.9,34.7,712.0,987.56,708.82
2018,7,11,15,45,858.0,91.0,4.0,33.4,667.0,964.37,699.93
2018,7,11,16,0,843.0,89.0,4.1,32.1,622.0,938.53,689.12
2018,7,11,16,15,822.5,87.0,4.1,31.15,573.5,914.78,677.99
2018,7,11,16,30,802.0,85.0,4.1,30.2,525.0,879.03,658.47
2018,7,11,16,45,777.5,81.5,4.1,29.3,474.5,835.83,633.27
2018,7,11,17,0,753.0,78.0,4.1,28.4,424.0,791.23,606.43
2018,7,11,17,15,720.0,74.0,3.95,27.35,373.0,737.55,571.97
2018,7,11,17,30,687.0,70.0,3.8,26.3,322.0,683.55,536.13
2018,7,11,17,45,640.0,65.0,3.7,25.2,271.5,622.32,493.64
2018,7,11,18,0,593.0,60.0,3.6,24.1,221.0,558.09,446.83
2018,7,11,18,15,526.5,53.5,3.45,23.15,174.5,479.8,386.33
2018,7,11,18,30,460.0,47.0,3.3,22.2,128.0,405.49,325.06
2018,7,11,18,45,359.0,38.0,3.15,21.25,89.0,310.79,244.05
2018,7,11,19,0,258.0,29.0,3.0,20.3,50.0,221.71,146.29
2018,7,11,19,15,144.5,17.0,2.9,19.85,27.5,93.95,0.0
2018,7,11,19,30,31.0,5.0,2.8,19.4,5.0,4.55,0.0
2018,7,11,19,45,15.5,2.5,2.7,18.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,12,4,45,14.5,3.0,1.65,15.4,3.0,0.0,0.0
2018,7,12,5,0,29.0,6.0,1.8,15.6,6.0,5.46,0.0
2018,7,12,5,15,77.5,17.0,1.9,16.15,23.0,13.4,0.0
2018,7,12,5,30,126.0,28.0,2.0,16.7,40.0,21.75,11.36
2018,7,12,5,45,66.5,44.5,2.05,17.3,51.0,36.59,25.76
2018,7,12,6,0,7.0,61.0,2.1,17.9,62.0,51.65,39.41
2018,7,12,6,15,26.0,81.5,2.15,18.75,88.5,66.45,52.57
2018,7,12,6,30,45.0,102.0,2.2,19.6,115.0,81.99,66.07
2018,7,12,6,45,89.0,124.0,2.25,20.5,155.5,94.59,76.7
2018,7,12,7,0,133.0,146.0,2.3,21.4,196.0,109.67,89.17
2018,7,12,7,15,224.0,158.5,2.3,22.2,257.5,112.4,90.94
2018,7,12,7,30,315.0,171.0,2.3,23.0,319.0,120.11,96.84
2018,7,12,7,45,423.5,162.0,2.3,23.75,384.5,105.01,83.57
2018,7,12,8,0,532.0,153.0,2.3,24.5,450.0,97.8,77.03
2018,7,12,8,15,345.5,217.0,2.35,25.3,416.5,159.33,113.97
2018,7,12,8,30,159.0,281.0,2.4,26.1,383.0,214.03,156.91
2018,7,12,8,45,233.0,292.5,2.5,26.85,453.5,234.79,167.98
2018,7,12,9,0,307.0,304.0,2.6,27.6,524.0,274.79,195.0
2018,7,12,9,15,321.0,319.0,2.6,28.15,560.5,309.79,221.51
2018,7,12,9,30,335.0,334.0,2.6,28.7,597.0,346.55,249.57
2018,7,12,9,45,335.5,341.0,2.65,29.25,614.0,374.66,271.55
2018,7,12,10,0,336.0,348.0,2.7,29.8,631.0,402.77,293.2
2018,7,12,10,15,441.5,318.5,2.7,30.25,703.5,445.96,325.03
2018,7,12,10,30,547.0,289.0,2.7,30.7,776.0,506.04,369.08
2018,7,12,10,45,451.5,349.5,2.7,31.15,758.0,530.76,386.66
2018,7,12,11,0,356.0,410.0,2.7,31.6,740.0,552.09,400.67
2018,7,12,11,15,462.5,355.5,2.8,32.05,791.0,598.55,434.82
2018,7,12,11,30,569.0,301.0,2.9,32.5,842.0,652.37,473.86
2018,7,12,11,45,612.5,278.5,2.95,32.95,864.5,696.42,504.5
2018,7,12,12,0,656.0,256.0,3.0,33.4,887.0,741.85,535.74
2018,7,12,12,15,674.5,245.5,3.05,33.6,894.0,778.32,560.67
2018,7,12,12,30,693.0,235.0,3.1,33.8,901.0,813.93,584.84
2018,7,12,12,45,673.5,244.5,3.2,34.0,887.5,833.59,597.73
2018,7,12,13,0,654.0,254.0,3.3,34.2,874.0,850.36,608.73
2018,7,12,13,15,663.0,241.5,3.25,34.0,861.5,869.71,622.5
2018,7,12,13,30,672.0,229.0,3.2,33.8,849.0,886.58,634.47
2018,7,12,13,45,689.5,212.0,3.2,33.6,835.0,904.42,647.0
2018,7,12,14,0,707.0,195.0,3.2,33.4,821.0,919.45,657.8
2018,7,12,14,15,740.5,172.0,3.15,33.05,808.5,934.29,668.69
2018,7,12,14,30,774.0,149.0,3.1,32.7,796.0,953.4,682.45
2018,7,12,14,45,733.0,159.0,3.0,32.4,751.5,929.89,668.33
2018,7,12,15,0,692.0,169.0,2.9,32.1,707.0,911.01,657.57
2018,7,12,15,15,719.0,148.5,2.9,32.1,682.0,916.26,662.47
2018,7,12,15,30,746.0,128.0,2.9,32.1,657.0,912.31,661.34
2018,7,12,15,45,683.0,141.0,2.8,31.4,601.5,867.07,634.33
2018,7,12,16,0,620.0,154.0,2.7,30.7,546.0,814.97,602.59
2018,7,12,16,15,646.0,133.5,2.75,30.1,513.5,808.06,601.84
2018,7,12,16,30,672.0,113.0,2.8,29.5,481.0,796.96,597.89
2018,7,12,16,45,652.5,105.5,2.8,28.9,435.0,756.57,573.29
2018,7,12,17,0,633.0,98.0,2.8,28.3,389.0,714.83,547.36
2018,7,12,17,15,598.5,93.0,2.8,27.5,341.5,662.29,513.3
2018,7,12,17,30,564.0,88.0,2.8,26.7,294.0,609.81,478.12
2018,7,12,17,45,495.5,82.5,2.85,25.9,243.5,530.03,421.05
2018,7,12,18,0,427.0,77.0,2.9,25.1,193.0,447.57,358.92
2018,7,12,18,15,310.5,68.0,2.8,24.35,143.0,338.11,271.59
2018,7,12,18,30,194.0,59.0,2.7,23.6,93.0,222.91,177.28
2018,7,12,18,45,135.5,44.0,2.6,22.85,64.0,161.36,124.28
2018,7,12,19,0,77.0,29.0,2.5,22.1,35.0,102.26,63.37
2018,7,12,19,15,42.5,16.0,2.45,21.75,19.0,37.62,0.0
2018,7,12,19,30,8.0,3.0,2.4,21.4,3.0,0.0,0.0
2018,7,12,19,45,4.0,1.5,2.3,21.05,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,20.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,2.25,17.05,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,2.2,17.1,3.0,2.73,0.0
2018,7,13,5,15,7.0,15.5,2.2,17.55,16.0,13.51,0.0
2018,7,13,5,30,9.0,28.0,2.2,18.0,29.0,24.02,12.82
2018,7,13,5,45,34.0,46.5,2.2,18.4,52.5,38.85,27.51
2018,7,13,6,0,59.0,65.0,2.2,18.8,76.0,52.0,39.53
2018,7,13,6,15,43.0,63.5,2.2,19.35,73.0,53.88,41.51
2018,7,13,6,30,27.0,62.0,2.2,19.9,70.0,53.53,41.29
2018,7,13,6,45,13.5,45.5,2.15,20.4,49.5,40.56,29.93
2018,7,13,7,0,0.0,29.0,2.1,20.9,29.0,25.54,16.72
2018,7,13,7,15,0.5,42.5,2.15,21.6,42.5,37.5,26.99
2018,7,13,7,30,1.0,56.0,2.2,22.3,56.0,49.48,37.1
2018,7,13,7,45,11.0,100.5,2.25,22.95,106.5,88.12,69.69
2018,7,13,8,0,21.0,145.0,2.3,23.6,157.0,117.16,93.55
2018,7,13,8,15,87.5,191.0,2.35,24.3,246.0,143.64,107.84
2018,7,13,8,30,154.0,237.0,2.4,25.0,335.0,186.96,136.95
2018,7,13,8,45,143.5,263.5,2.45,25.7,360.0,214.54,157.11
2018,7,13,9,0,133.0,290.0,2.5,26.4,385.0,241.58,177.6
2018,7,13,9,15,175.0,291.0,2.55,26.95,423.5,264.64,193.62
2018,7,13,9,30,217.0,292.0,2.6,27.5,462.0,281.29,205.53
2018,7,13,9,45,456.0,243.0,2.6,28.1,620.5,340.27,246.0
2018,7,13,10,0,695.0,194.0,2.6,28.7,779.0,427.08,308.99
2018,7,13,10,15,718.0,190.0,2.6,29.2,811.5,474.08,345.64
2018,7,13,10,30,741.0,186.0,2.6,29.7,844.0,525.72,384.83
2018,7,13,10,45,680.5,224.5,2.65,30.2,840.0,558.97,409.73
2018,7,13,11,0,620.0,263.0,2.7,30.7,836.0,589.6,431.62
2018,7,13,11,15,666.5,239.0,2.75,31.15,864.0,634.53,464.17
2018,7,13,11,30,713.0,215.0,2.8,31.6,892.0,681.59,497.61
2018,7,13,11,45,766.0,186.0,2.9,32.0,918.0,729.05,531.35
2018,7,13,12,0,819.0,157.0,3.0,32.4,944.0,779.0,565.86
2018,7,13,12,15,802.0,166.5,3.05,32.65,937.0,807.43,584.05
2018,7,13,12,30,785.0,176.0,3.1,32.9,930.0,833.04,600.47
2018,7,13,12,45,808.5,159.5,3.2,33.1,930.5,867.1,622.83
2018,7,13,13,0,832.0,143.0,3.3,33.3,931.0,890.61,638.22
2018,7,13,13,15,838.0,136.5,3.3,33.35,919.5,913.97,653.41
2018,7,13,13,30,844.0,130.0,3.3,33.4,908.0,934.64,666.91
2018,7,13,13,45,839.5,129.0,3.35,33.45,887.0,947.77,675.97
2018,7,13,14,0,835.0,128.0,3.4,33.5,866.0,957.9,683.28
2018,7,13,14,15,828.5,126.0,3.35,33.4,838.5,961.99,686.61
2018,7,13,14,30,822.0,124.0,3.3,33.3,811.0,962.98,688.13
2018,7,13,14,45,813.5,121.5,3.3,33.15,777.5,958.37,686.69
2018,7,13,15,0,805.0,119.0,3.3,33.0,744.0,961.67,690.52
2018,7,13,15,15,793.0,116.5,3.3,33.0,705.5,947.63,682.8
2018,7,13,15,30,781.0,114.0,3.3,33.0,667.0,930.72,673.43
2018,7,13,15,45,766.0,110.5,3.3,32.55,624.0,906.95,660.84
2018,7,13,16,0,751.0,107.0,3.3,32.1,581.0,880.66,646.54
2018,7,13,16,15,732.5,103.0,3.25,31.65,535.5,848.1,627.61
2018,7,13,16,30,714.0,99.0,3.2,31.2,490.0,813.55,607.12
2018,7,13,16,45,688.5,94.5,3.2,30.75,442.0,775.12,583.89
2018,7,13,17,0,663.0,90.0,3.2,30.3,394.0,730.96,556.13
2018,7,13,17,15,629.0,85.0,3.2,29.5,345.5,678.05,522.1
2018,7,13,17,30,595.0,80.0,3.2,28.7,297.0,625.18,486.91
2018,7,13,17,45,548.5,74.0,3.2,27.9,250.0,561.46,442.14
2018,7,13,18,0,502.0,68.0,3.2,27.1,203.0,499.35,396.57
2018,7,13,18,15,436.5,59.5,3.15,26.15,159.0,422.48,336.74
2018,7,13,18,30,371.0,51.0,3.1,25.2,115.0,349.58,277.08
2018,7,13,18,45,279.0,39.5,3.05,24.25,79.0,259.25,200.67
2018,7,13,19,0,187.0,28.0,3.0,23.3,43.0,177.92,111.65
2018,7,13,19,15,103.0,16.0,3.0,22.7,23.5,70.42,0.0
2018,7,13,19,30,19.0,4.0,3.0,22.1,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.45,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.65,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,14,4,45,13.0,2.5,2.5,16.0,2.5,0.0,0.0
2018,7,14,5,0,26.0,5.0,2.5,16.1,5.0,4.55,0.0
2018,7,14,5,15,124.0,18.0,2.55,16.55,27.5,16.37,0.0
2018,7,14,5,30,222.0,31.0,2.6,17.0,50.0,24.32,12.85
2018,7,14,5,45,313.5,40.5,2.65,17.5,87.0,32.49,22.15
2018,7,14,6,0,405.0,50.0,2.7,18.0,124.0,39.06,28.42
2018,7,14,6,15,321.5,51.5,2.7,18.6,121.5,38.37,28.08
2018,7,14,6,30,238.0,53.0,2.7,19.2,119.0,38.33,28.11
2018,7,14,6,45,119.0,70.0,2.65,19.75,103.0,53.61,41.42
2018,7,14,7,0,0.0,87.0,2.6,20.3,87.0,75.65,60.36
2018,7,14,7,15,2.0,115.5,2.6,21.05,116.5,98.44,79.53
2018,7,14,7,30,4.0,144.0,2.6,21.8,146.0,120.64,97.83
2018,7,14,7,45,13.0,171.0,2.65,22.5,178.0,141.37,114.57
2018,7,14,8,0,22.0,198.0,2.7,23.2,210.0,161.72,130.72
2018,7,14,8,15,50.5,234.0,2.7,23.95,265.0,178.33,136.13
2018,7,14,8,30,79.0,270.0,2.7,24.7,320.0,210.14,158.02
2018,7,14,8,45,192.5,277.5,2.75,25.5,411.5,229.95,167.07
2018,7,14,9,0,306.0,285.0,2.8,26.3,503.0,261.17,185.84
2018,7,14,9,15,569.0,197.0,2.85,26.9,631.0,276.03,189.46
2018,7,14,9,30,832.0,109.0,2.9,27.5,759.0,338.76,233.3
2018,7,14,9,45,841.0,110.5,3.0,28.1,792.5,388.17,274.91
2018,7,14,10,0,850.0,112.0,3.1,28.7,826.0,437.92,315.98
2018,7,14,10,15,791.5,150.0,3.2,29.1,832.5,480.26,351.08
2018,7,14,10,30,733.0,188.0,3.3,29.5,839.0,519.11,382.01
2018,7,14,10,45,638.0,248.0,3.35,29.95,824.5,552.6,407.09
2018,7,14,11,0,543.0,308.0,3.4,30.4,810.0,580.96,427.01
2018,7,14,11,15,711.5,212.0,3.5,30.5,880.5,641.19,473.22
2018,7,14,11,30,880.0,116.0,3.6,30.6,951.0,712.09,526.67
2018,7,14,11,45,858.0,132.0,3.7,30.7,951.0,746.99,551.34
2018,7,14,12,0,836.0,148.0,3.8,30.8,951.0,778.6,572.73
2018,7,14,12,15,828.5,153.0,3.9,30.65,948.5,809.72,594.35
2018,7,14,12,30,821.0,158.0,4.0,30.5,946.0,846.36,619.69
2018,7,14,12,45,820.0,157.5,4.05,30.35,939.0,874.65,639.15
2018,7,14,13,0,819.0,157.0,4.1,30.2,932.0,900.47,657.06
2018,7,14,13,15,846.0,137.0,4.15,30.0,926.5,921.3,671.87
2018,7,14,13,30,873.0,117.0,4.2,29.8,921.0,948.95,691.32
2018,7,14,13,45,868.5,115.5,4.2,29.6,899.5,961.85,700.81
2018,7,14,14,0,864.0,114.0,4.2,29.4,878.0,971.62,708.47
2018,7,14,14,15,857.5,112.5,4.2,29.05,850.0,976.28,713.34
2018,7,14,14,30,851.0,111.0,4.2,28.7,822.0,977.76,716.3
2018,7,14,14,45,842.5,109.0,4.2,28.35,788.0,973.57,715.66
2018,7,14,15,0,834.0,107.0,4.2,28.0,754.0,966.27,713.12
2018,7,14,15,15,822.5,105.0,4.2,28.0,715.0,952.96,705.71
2018,7,14,15,30,811.0,103.0,4.2,28.0,676.0,936.8,696.5
2018,7,14,15,45,797.0,100.0,4.2,26.9,633.5,924.61,693.09
2018,7,14,16,0,783.0,97.0,4.2,25.8,591.0,899.42,680.72
2018,7,14,16,15,764.5,94.0,4.15,24.9,545.0,867.52,662.8
2018,7,14,16,30,746.0,91.0,4.1,24.0,499.0,833.56,643.16
2018,7,14,16,45,722.0,87.0,4.05,23.15,450.5,791.51,617.2
2018,7,14,17,0,698.0,83.0,4.0,22.3,402.0,748.14,589.67
2018,7,14,17,15,666.0,78.0,3.9,21.65,353.0,700.31,557.42
2018,7,14,17,30,634.0,73.0,3.8,21.0,304.0,647.98,520.78
2018,7,14,17,45,589.5,67.5,3.7,20.35,256.0,585.29,474.83
2018,7,14,18,0,545.0,62.0,3.6,19.7,208.0,524.09,428.14
2018,7,14,18,15,480.0,54.5,3.55,19.3,163.5,447.4,366.49
2018,7,14,18,30,415.0,47.0,3.5,18.9,119.0,374.71,304.53
2018,7,14,18,45,319.5,37.0,3.4,18.5,82.0,284.38,225.15
2018,7,14,19,0,224.0,27.0,3.3,18.1,45.0,197.93,124.93
2018,7,14,19,15,124.5,15.5,3.3,17.85,24.5,81.58,0.0
2018,7,14,19,30,25.0,4.0,3.3,17.6,4.0,0.0,0.0
2018,7,14,19,45,12.5,2.0,3.3,17.35,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.25,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.4,5.0,4.55,0.0
2018,7,15,5,15,163.0,16.5,2.55,14.9,29.0,15.01,0.0
2018,7,15,5,30,287.0,28.0,2.6,15.4,53.0,23.03,11.69
2018,7,15,5,45,356.0,35.0,2.7,15.85,86.0,27.71,18.18
2018,7,15,6,0,425.0,42.0,2.8,16.3,119.0,32.3,22.7
2018,7,15,6,15,222.5,53.5,2.8,16.85,95.0,39.46,29.25
2018,7,15,6,30,20.0,65.0,2.8,17.4,71.0,55.73,43.66
2018,7,15,6,45,10.5,85.5,2.8,18.0,88.5,73.68,59.3
2018,7,15,7,0,1.0,106.0,2.8,18.6,106.0,90.2,73.41
2018,7,15,7,15,15.5,138.0,2.8,19.35,145.0,115.01,94.31
2018,7,15,7,30,30.0,170.0,2.8,20.1,184.0,131.98,108.13
2018,7,15,7,45,66.5,201.0,2.8,20.85,236.5,152.65,124.82
2018,7,15,8,0,103.0,232.0,2.8,21.6,289.0,172.59,140.6
2018,7,15,8,15,314.0,210.5,2.8,22.35,406.0,151.93,111.0
2018,7,15,8,30,525.0,189.0,2.8,23.1,523.0,166.97,108.43
2018,7,15,8,45,708.0,137.0,2.85,23.85,621.5,186.1,112.34
2018,7,15,9,0,891.0,85.0,2.9,24.6,720.0,240.73,148.5
2018,7,15,9,15,896.5,89.5,2.9,25.2,759.0,294.1,193.65
2018,7,15,9,30,902.0,94.0,2.9,25.8,798.0,347.86,239.66
2018,7,15,9,45,904.0,99.0,2.95,26.4,831.0,400.92,284.77
2018,7,15,10,0,906.0,104.0,3.0,27.0,864.0,453.62,328.53
2018,7,15,10,15,914.0,104.5,3.1,27.55,893.5,505.1,370.3
2018,7,15,10,30,922.0,105.0,3.2,28.1,923.0,556.36,410.68
2018,7,15,10,45,927.0,106.0,3.25,28.6,945.0,605.9,448.61
2018,7,15,11,0,932.0,107.0,3.3,29.1,967.0,654.53,484.79
2018,7,15,11,15,935.5,107.0,3.4,29.3,982.0,700.29,518.78
2018,7,15,11,30,939.0,107.0,3.5,29.5,997.0,744.62,551.06
2018,7,15,11,45,942.5,106.0,3.6,29.7,1005.0,786.53,580.0
2018,7,15,12,0,946.0,105.0,3.7,29.9,1013.0,826.65,606.72
2018,7,15,12,15,944.5,106.5,3.8,29.85,1012.5,862.97,631.39
2018,7,15,12,30,943.0,108.0,3.9,29.8,1012.0,896.92,654.45
2018,7,15,12,45,939.5,109.0,4.0,29.7,1003.5,926.14,674.53
2018,7,15,13,0,936.0,110.0,4.1,29.6,995.0,952.54,692.83
2018,7,15,13,15,932.5,109.0,4.15,29.35,979.0,974.08,708.17
2018,7,15,13,30,929.0,108.0,4.2,29.1,963.0,992.49,721.6
2018,7,15,13,45,925.0,106.5,4.25,28.85,940.5,1006.7,732.44
2018,7,15,14,0,921.0,105.0,4.3,28.6,918.0,1017.62,741.29
2018,7,15,14,15,915.0,103.5,4.35,28.2,889.0,1023.25,747.3
2018,7,15,14,30,909.0,102.0,4.4,27.8,860.0,1025.52,751.3
2018,7,15,14,45,901.5,100.0,4.4,27.45,825.5,1022.41,751.49
2018,7,15,15,0,894.0,98.0,4.4,27.1,791.0,1016.01,749.67
2018,7,15,15,15,883.0,96.0,4.4,27.1,750.5,1002.89,742.49
2018,7,15,15,30,872.0,94.0,4.4,27.1,710.0,986.69,733.4
2018,7,15,15,45,858.0,91.5,4.3,26.1,665.0,964.01,722.33
2018,7,15,16,0,844.0,89.0,4.2,25.1,620.0,938.61,709.37
2018,7,15,16,15,826.0,86.0,4.1,24.45,572.0,916.03,697.28
2018,7,15,16,30,808.0,83.0,4.0,23.8,524.0,881.31,676.59
2018,7,15,16,45,785.0,79.0,3.9,23.1,473.5,838.74,650.19
2018,7,15,17,0,762.0,75.0,3.8,22.4,423.0,794.66,622.17
2018,7,15,17,15,730.0,71.5,3.7,21.8,372.0,742.27,587.08
2018,7,15,17,30,698.0,68.0,3.6,21.2,321.0,689.47,550.61
2018,7,15,17,45,653.5,63.0,3.5,20.6,271.0,629.71,507.45
2018,7,15,18,0,609.0,58.0,3.4,20.0,221.0,566.95,460.09
2018,7,15,18,15,542.5,51.0,3.3,19.45,173.5,487.47,397.22
2018,7,15,18,30,476.0,44.0,3.2,18.9,126.0,412.1,333.84
2018,7,15,18,45,373.0,35.5,3.05,18.4,87.0,316.44,249.96
2018,7,15,19,0,270.0,27.0,2.9,17.9,48.0,224.06,138.52
2018,7,15,19,15,151.0,16.0,2.9,17.6,26.0,96.33,0.0
2018,7,15,19,30,32.0,5.0,2.9,17.3,4.0,0.0,0.0
2018,7,15,19,45,16.0,2.5,2.85,17.0,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.5,14.1,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.6,14.3,5.0,4.55,0.0
2018,7,16,5,15,171.5,17.0,2.7,14.8,29.5,15.46,0.0
2018,7,16,5,30,302.0,29.0,2.8,15.3,54.0,24.1,12.15
2018,7,16,5,45,403.0,36.5,2.9,15.85,94.0,29.24,19.44
2018,7,16,6,0,504.0,44.0,3.0,16.4,134.0,34.32,24.44
2018,7,16,6,15,336.0,49.5,2.9,17.0,117.5,36.58,26.69
2018,7,16,6,30,168.0,55.0,2.8,17.6,101.0,43.33,32.72
2018,7,16,6,45,87.0,84.0,2.75,18.25,108.0,67.73,54.06
2018,7,16,7,0,6.0,113.0,2.7,18.9,115.0,95.38,77.82
2018,7,16,7,15,42.0,148.5,2.65,19.7,167.5,116.97,95.86
2018,7,16,7,30,78.0,184.0,2.6,20.5,220.0,140.81,115.42
2018,7,16,7,45,216.0,191.5,2.55,21.35,307.0,130.83,106.21
2018,7,16,8,0,354.0,199.0,2.5,22.2,394.0,135.35,109.29
2018,7,16,8,15,611.0,140.5,2.5,23.1,513.5,103.21,66.68
2018,7,16,8,30,868.0,82.0,2.5,24.0,633.0,137.34,72.1
2018,7,16,8,45,881.5,84.0,2.55,24.9,678.0,188.24,106.26
2018,7,16,9,0,895.0,86.0,2.6,25.8,723.0,240.7,147.36
2018,7,16,9,15,903.0,88.5,2.65,26.55,762.0,293.52,191.62
2018,7,16,9,30,911.0,91.0,2.7,27.3,801.0,346.95,236.96
2018,7,16,9,45,916.5,94.0,2.75,28.0,835.0,400.27,281.85
2018,7,16,10,0,922.0,97.0,2.8,28.7,869.0,453.55,325.63
2018,7,16,10,15,928.0,98.0,2.9,29.3,897.5,505.29,367.28
2018,7,16,10,30,934.0,99.0,3.0,29.9,926.0,556.59,407.35
2018,7,16,10,45,938.0,100.0,3.05,30.5,948.0,606.14,444.81
2018,7,16,11,0,942.0,101.0,3.1,31.1,970.0,654.67,480.41
2018,7,16,11,15,944.5,102.0,3.2,31.45,985.0,701.02,514.17
2018,7,16,11,30,947.0,103.0,3.3,31.8,1000.0,745.87,546.11
2018,7,16,11,45,948.5,103.0,3.35,32.15,1007.0,787.47,573.85
2018,7,16,12,0,950.0,103.0,3.4,32.5,1014.0,827.14,599.31
2018,7,16,12,15,947.5,104.5,3.45,32.65,1013.0,862.83,622.45
2018,7,16,12,30,945.0,106.0,3.5,32.8,1012.0,896.05,643.91
2018,7,16,12,45,940.0,108.0,3.6,33.0,1003.0,924.95,662.66
2018,7,16,13,0,935.0,110.0,3.7,33.2,994.0,950.99,679.6
2018,7,16,13,15,932.0,110.0,3.75,33.15,979.0,973.98,695.03
2018,7,16,13,30,929.0,110.0,3.8,33.1,964.0,993.9,708.59
2018,7,16,13,45,924.5,108.5,3.85,33.1,941.5,1007.73,718.23
2018,7,16,14,0,920.0,107.0,3.9,33.1,919.0,1018.24,725.93
2018,7,16,14,15,914.5,105.5,3.9,32.85,890.5,1024.43,731.45
2018,7,16,14,30,909.0,104.0,3.9,32.6,862.0,1027.28,735.01
2018,7,16,14,45,901.5,102.5,3.9,32.4,827.5,1024.8,735.19
2018,7,16,15,0,894.0,101.0,3.9,32.2,793.0,1019.04,733.43
2018,7,16,15,15,883.0,99.5,3.9,32.2,753.0,1006.58,726.91
2018,7,16,15,30,872.0,98.0,3.9,32.2,713.0,991.06,718.54
2018,7,16,15,45,858.5,95.0,3.85,31.35,668.0,968.38,707.71
2018,7,16,16,0,845.0,92.0,3.8,30.5,623.0,942.95,695.02
2018,7,16,16,15,827.0,89.0,3.75,29.9,574.5,920.52,683.56
2018,7,16,16,30,809.0,86.0,3.7,29.3,526.0,885.82,663.62
2018,7,16,16,45,785.0,82.5,3.65,28.75,475.5,842.97,637.66
2018,7,16,17,0,761.0,79.0,3.6,28.2,425.0,798.64,610.13
2018,7,16,17,15,729.0,74.5,3.5,27.25,373.5,744.97,575.87
2018,7,16,17,30,697.0,70.0,3.4,26.3,322.0,690.88,540.12
2018,7,16,17,45,651.5,64.5,3.25,25.4,271.0,630.01,497.54
2018,7,16,18,0,606.0,59.0,3.1,24.5,220.0,565.85,450.5
2018,7,16,18,15,538.5,52.0,3.0,23.45,172.5,485.76,389.13
2018,7,16,18,30,471.0,45.0,2.9,22.4,125.0,409.8,326.91
2018,7,16,18,45,366.0,36.0,2.8,21.35,86.0,312.42,243.36
2018,7,16,19,0,261.0,27.0,2.7,20.3,47.0,217.73,129.3
2018,7,16,19,15,139.5,14.5,2.65,19.7,24.5,88.65,0.0
2018,7,16,19,30,18.0,2.0,2.6,19.1,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.45,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,17,4,45,20.5,3.0,1.85,14.45,2.5,0.0,0.0
2018,7,17,5,0,41.0,6.0,2.0,14.7,5.0,0.0,0.0
2018,7,17,5,15,171.5,16.5,2.15,15.3,28.5,15.01,0.0
2018,7,17,5,30,302.0,27.0,2.3,15.9,52.0,22.29,10.4
2018,7,17,5,45,402.0,36.0,2.4,16.5,92.5,28.86,19.03
2018,7,17,6,0,502.0,45.0,2.5,17.1,133.0,35.25,25.16
2018,7,17,6,15,335.0,40.0,2.5,17.85,107.0,29.08,19.99
2018,7,17,6,30,168.0,35.0,2.5,18.6,81.0,25.27,16.69
2018,7,17,6,45,84.0,53.0,2.55,19.35,76.0,41.11,30.57
2018,7,17,7,0,0.0,71.0,2.6,20.1,71.0,62.78,49.28
2018,7,17,7,15,2.5,105.0,2.6,20.8,106.0,90.35,72.72
2018,7,17,7,30,5.0,139.0,2.6,21.5,141.0,116.88,94.81
2018,7,17,7,45,19.5,171.5,2.6,22.25,182.0,141.63,114.95
2018,7,17,8,0,34.0,204.0,2.6,23.0,223.0,155.5,125.7
2018,7,17,8,15,215.5,212.5,2.65,23.85,348.0,148.29,109.83
2018,7,17,8,30,397.0,221.0,2.7,24.7,473.0,174.22,118.52
2018,7,17,8,45,644.5,155.0,2.7,25.55,597.5,186.85,114.85
2018,7,17,9,0,892.0,89.0,2.7,26.4,722.0,240.69,147.05
2018,7,17,9,15,899.0,92.5,2.75,27.1,761.5,293.91,191.51
2018,7,17,9,30,906.0,96.0,2.8,27.8,801.0,347.65,237.02
2018,7,17,9,45,909.0,100.5,2.8,28.5,834.5,401.04,281.84
2018,7,17,10,0,912.0,105.0,2.8,29.2,868.0,454.16,325.32
2018,7,17,10,15,919.0,106.0,2.85,29.7,897.0,506.0,366.93
2018,7,17,10,30,926.0,107.0,2.9,30.2,926.0,557.5,407.05
2018,7,17,10,45,931.5,107.5,2.95,30.75,948.5,607.27,444.64
2018,7,17,11,0,937.0,108.0,3.0,31.3,971.0,656.15,480.48
2018,7,17,11,15,941.0,108.0,3.0,31.7,986.5,702.59,513.73
2018,7,17,11,30,945.0,108.0,3.0,32.1,1002.0,747.64,545.15
2018,7,17,11,45,946.5,108.5,3.05,32.55,1009.5,789.73,572.99
2018,7,17,12,0,948.0,109.0,3.1,33.0,1017.0,829.91,598.37
2018,7,17,12,15,944.5,111.0,3.15,33.15,1015.5,865.32,621.16
2018,7,17,12,30,941.0,113.0,3.2,33.3,1014.0,898.23,642.26
2018,7,17,12,45,935.0,116.0,3.25,33.5,1005.0,927.24,660.67
2018,7,17,13,0,929.0,119.0,3.3,33.7,996.0,953.39,677.25
2018,7,17,13,15,926.0,118.0,3.35,33.8,980.5,975.52,691.59
2018,7,17,13,30,923.0,117.0,3.4,33.9,965.0,994.56,704.07
2018,7,17,13,45,918.5,115.5,3.4,34.0,942.5,1008.48,713.06
2018,7,17,14,0,914.0,114.0,3.4,34.1,920.0,1019.11,720.12
2018,7,17,14,15,907.0,113.5,3.45,34.0,891.0,1025.0,725.31
2018,7,17,14,30,900.0,113.0,3.5,33.9,862.0,1027.57,728.58
2018,7,17,14,45,891.5,110.5,3.5,33.75,826.5,1023.18,727.41
2018,7,17,15,0,883.0,108.0,3.5,33.6,791.0,1015.49,724.32
2018,7,17,15,15,871.5,106.0,3.5,33.6,750.5,1002.16,717.33
2018,7,17,15,30,860.0,104.0,3.5,33.6,710.0,985.78,708.52
2018,7,17,15,45,845.0,101.5,3.5,32.8,665.0,972.87,704.35
2018,7,17,16,0,830.0,99.0,3.5,32.0,620.0,946.77,691.52
2018,7,17,16,15,810.5,96.0,3.5,31.35,571.5,913.2,673.24
2018,7,17,16,30,791.0,93.0,3.5,30.7,523.0,877.44,653.22
2018,7,17,16,45,765.5,89.0,3.45,30.05,472.0,833.01,626.58
2018,7,17,17,0,740.0,85.0,3.4,29.4,421.0,787.17,598.37
2018,7,17,17,15,705.5,80.0,3.3,28.35,369.0,736.35,566.48
2018,7,17,17,30,671.0,75.0,3.2,27.3,317.0,680.72,529.93
2018,7,17,17,45,622.5,69.5,3.1,26.25,266.5,613.58,483.29
2018,7,17,18,0,574.0,64.0,3.0,25.2,216.0,548.06,435.65
2018,7,17,18,15,503.0,56.5,2.95,24.05,169.0,465.87,372.71
2018,7,17,18,30,432.0,49.0,2.9,22.9,122.0,387.89,308.87
2018,7,17,18,45,325.0,38.5,2.8,21.75,83.0,288.79,224.16
2018,7,17,19,0,218.0,28.0,2.7,20.6,44.0,194.19,110.66
2018,7,17,19,15,115.5,15.0,2.7,19.95,23.0,76.05,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.3,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.65,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,15.2,4.0,0.0,0.0
2018,7,18,5,15,126.0,17.0,2.2,15.75,26.0,15.46,0.0
2018,7,18,5,30,228.0,30.0,2.3,16.3,48.0,23.64,10.87
2018,7,18,5,45,330.0,40.5,2.4,16.85,87.0,32.94,22.41
2018,7,18,6,0,432.0,51.0,2.5,17.4,126.0,40.42,29.6
2018,7,18,6,15,290.5,51.5,2.5,18.1,109.0,38.36,28.1
2018,7,18,6,30,149.0,52.0,2.5,18.8,92.0,41.04,30.53
2018,7,18,6,45,74.5,71.5,2.45,19.55,91.5,58.6,45.82
2018,7,18,7,0,0.0,91.0,2.4,20.3,91.0,78.66,62.97
2018,7,18,7,15,8.0,125.5,2.4,21.0,129.0,105.75,85.82
2018,7,18,7,30,16.0,160.0,2.4,21.7,167.0,131.94,107.43
2018,7,18,7,45,86.0,191.0,2.35,22.45,237.5,146.69,119.03
2018,7,18,8,0,156.0,222.0,2.3,23.2,308.0,157.47,127.16
2018,7,18,8,15,455.0,170.0,2.35,23.95,451.5,118.02,82.08
2018,7,18,8,30,754.0,118.0,2.4,24.7,595.0,140.03,78.83
2018,7,18,8,45,801.5,111.0,2.4,25.45,650.5,183.74,105.91
2018,7,18,9,0,849.0,104.0,2.4,26.2,706.0,241.35,149.14
2018,7,18,9,15,858.0,107.5,2.45,27.0,745.5,292.98,191.86
2018,7,18,9,30,867.0,111.0,2.5,27.8,785.0,345.34,235.8
2018,7,18,9,45,872.5,114.5,2.55,28.55,818.5,397.02,278.96
2018,7,18,10,0,878.0,118.0,2.6,29.3,852.0,448.7,321.1
2018,7,18,10,15,885.0,120.0,2.65,29.95,881.0,499.75,361.69
2018,7,18,10,30,892.0,122.0,2.7,30.6,910.0,550.54,400.83
2018,7,18,10,45,897.5,122.5,2.75,31.3,932.0,598.9,436.97
2018,7,18,11,0,903.0,123.0,2.8,32.0,954.0,646.44,471.41
2018,7,18,11,15,868.0,147.5,2.9,32.35,956.5,685.57,499.42
2018,7,18,11,30,833.0,172.0,3.0,32.7,959.0,724.04,526.06
2018,7,18,11,45,816.5,181.5,3.1,33.05,958.0,758.36,549.69
2018,7,18,12,0,800.0,191.0,3.2,33.4,957.0,789.97,571.04
2018,7,18,12,15,788.5,199.0,3.3,33.6,953.5,821.56,592.43
2018,7,18,12,30,777.0,207.0,3.4,33.8,950.0,850.66,611.45
2018,7,18,12,45,778.5,205.5,3.45,34.0,945.0,880.0,630.34
2018,7,18,13,0,780.0,204.0,3.5,34.2,940.0,907.1,647.73
2018,7,18,13,15,729.0,230.0,3.55,34.25,909.0,916.75,654.29
2018,7,18,13,30,678.0,256.0,3.6,34.3,878.0,915.93,653.71
2018,7,18,13,45,711.0,230.0,3.6,34.35,868.5,940.83,670.85
2018,7,18,14,0,744.0,204.0,3.6,34.4,859.0,962.72,685.31
2018,7,18,14,15,800.5,166.5,3.55,34.35,850.5,985.76,700.56
2018,7,18,14,30,857.0,129.0,3.5,34.3,842.0,1001.23,711.04
2018,7,18,14,45,854.5,124.0,3.5,34.2,809.5,1000.37,711.82
2018,7,18,15,0,852.0,119.0,3.5,34.1,777.0,996.23,710.78
2018,7,18,15,15,830.0,120.0,3.5,34.1,733.0,987.17,706.45
2018,7,18,15,30,808.0,121.0,3.5,34.1,689.0,964.32,693.38
2018,7,18,15,45,805.5,113.5,3.5,33.5,649.0,948.05,686.4
2018,7,18,16,0,803.0,106.0,3.5,32.9,609.0,928.72,677.36
2018,7,18,16,15,783.0,102.5,3.6,32.2,561.0,894.54,659.23
2018,7,18,16,30,763.0,99.0,3.7,31.5,513.0,858.23,639.35
2018,7,18,16,45,737.0,95.0,3.75,30.75,463.0,813.95,613.33
2018,7,18,17,0,711.0,91.0,3.8,30.0,413.0,773.87,589.56
2018,7,18,17,15,675.0,86.0,3.85,28.75,361.5,717.9,554.68
2018,7,18,17,30,639.0,81.0,3.9,27.5,310.0,661.92,518.35
2018,7,18,17,45,588.5,74.5,3.9,26.2,260.0,592.89,470.36
2018,7,18,18,0,538.0,68.0,3.9,24.9,210.0,525.62,421.26
2018,7,18,18,15,465.0,60.0,3.85,23.6,163.5,442.55,356.43
2018,7,18,18,30,392.0,52.0,3.8,22.3,117.0,363.7,291.29
2018,7,18,18,45,286.5,40.0,3.7,21.0,79.0,265.58,206.75
2018,7,18,19,0,181.0,28.0,3.6,19.7,41.0,171.91,93.68
2018,7,18,19,15,95.0,15.0,3.45,19.15,21.5,64.91,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.6,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,18.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,17.1,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.8,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.9,3.0,0.0,0.0
2018,7,19,5,15,73.5,16.0,3.6,15.45,21.0,14.55,0.0
2018,7,19,5,30,135.0,29.0,3.7,16.0,39.0,22.73,9.72
2018,7,19,5,45,212.5,44.5,3.75,16.55,74.5,34.4,23.61
2018,7,19,6,0,290.0,60.0,3.8,17.1,110.0,45.69,34.17
2018,7,19,6,15,243.5,76.5,3.65,17.8,128.0,59.14,46.29
2018,7,19,6,30,197.0,93.0,3.5,18.5,146.0,70.44,56.29
2018,7,19,6,45,203.0,115.5,3.4,19.2,180.0,85.52,69.31
2018,7,19,7,0,209.0,138.0,3.3,19.9,214.0,99.96,81.48
2018,7,19,7,15,283.5,151.0,3.15,20.7,271.0,108.29,88.12
2018,7,19,7,30,358.0,164.0,3.0,21.5,328.0,116.34,94.38
2018,7,19,7,45,468.0,163.0,2.8,22.3,403.0,106.73,85.63
2018,7,19,8,0,578.0,162.0,2.6,23.1,478.0,104.5,83.19
2018,7,19,8,15,582.0,172.0,2.55,24.05,515.0,120.83,82.98
2018,7,19,8,30,586.0,182.0,2.5,25.0,552.0,161.51,102.0
2018,7,19,8,45,563.0,201.5,2.4,25.95,577.5,207.78,134.29
2018,7,19,9,0,540.0,221.0,2.3,26.9,603.0,250.49,167.66
2018,7,19,9,15,480.0,261.0,2.25,27.9,615.0,296.13,205.71
2018,7,19,9,30,420.0,301.0,2.2,28.9,627.0,336.25,238.85
2018,7,19,9,45,446.5,305.0,2.2,29.85,665.5,375.96,268.92
2018,7,19,10,0,473.0,309.0,2.2,30.8,704.0,418.4,300.61
2018,7,19,10,15,575.0,274.0,2.2,31.6,770.0,466.35,335.65
2018,7,19,10,30,677.0,239.0,2.2,32.4,836.0,524.9,378.1
2018,7,19,10,45,768.0,191.5,2.25,33.2,885.0,578.5,417.01
2018,7,19,11,0,859.0,144.0,2.3,34.0,934.0,635.13,457.57
2018,7,19,11,15,861.0,145.5,2.45,34.5,948.0,678.55,488.45
2018,7,19,11,30,863.0,147.0,2.6,35.0,962.0,720.63,517.8
2018,7,19,11,45,862.0,150.0,2.7,35.45,969.0,760.26,544.71
2018,7,19,12,0,861.0,153.0,2.8,35.9,976.0,798.1,569.17
2018,7,19,12,15,857.5,156.0,2.95,36.0,975.5,832.04,591.54
2018,7,19,12,30,854.0,159.0,3.1,36.1,975.0,863.79,612.48
2018,7,19,12,45,847.0,161.5,3.25,36.25,965.5,898.69,635.32
2018,7,19,13,0,840.0,164.0,3.4,36.4,956.0,923.03,651.38
2018,7,19,13,15,833.0,164.5,3.55,36.15,939.5,942.55,665.59
2018,7,19,13,30,826.0,165.0,3.7,35.9,923.0,959.02,678.02
2018,7,19,13,45,815.5,166.5,3.85,35.65,899.5,970.04,687.13
2018,7,19,14,0,805.0,168.0,4.0,35.4,876.0,977.86,694.36
2018,7,19,14,15,794.0,167.0,4.05,34.85,846.5,979.42,698.04
2018,7,19,14,30,783.0,166.0,4.1,34.3,817.0,977.78,699.83
2018,7,19,14,45,769.0,165.0,4.15,33.7,781.5,969.99,697.93
2018,7,19,15,0,755.0,164.0,4.2,33.1,746.0,966.5,698.97
2018,7,19,15,15,741.0,160.0,4.2,33.1,706.5,949.75,689.44
2018,7,19,15,30,727.0,156.0,4.2,33.1,667.0,930.2,678.2
2018,7,19,15,45,710.0,151.5,4.15,31.85,623.5,904.47,666.03
2018,7,19,16,0,693.0,147.0,4.1,30.6,580.0,876.32,652.06
2018,7,19,16,15,677.0,138.0,4.05,29.9,533.5,841.63,631.95
2018,7,19,16,30,661.0,129.0,4.0,29.2,487.0,804.86,610.11
2018,7,19,16,45,640.0,121.0,3.9,28.5,439.5,762.9,583.97
2018,7,19,17,0,619.0,113.0,3.8,27.8,392.0,719.6,556.32
2018,7,19,17,15,587.5,104.0,3.65,26.95,343.0,665.03,519.81
2018,7,19,17,30,556.0,95.0,3.5,26.1,294.0,610.31,482.05
2018,7,19,17,45,514.0,85.5,3.4,25.25,246.5,546.89,436.35
2018,7,19,18,0,472.0,76.0,3.3,24.4,199.0,484.73,389.31
2018,7,19,18,15,408.0,64.5,3.2,23.55,154.5,402.86,324.16
2018,7,19,18,30,344.0,53.0,3.1,22.7,110.0,330.65,263.86
2018,7,19,18,45,256.0,40.0,2.95,21.85,74.5,246.52,190.32
2018,7,19,19,0,168.0,27.0,2.8,21.0,39.0,161.94,82.6
2018,7,19,19,15,88.5,14.5,2.8,20.5,20.5,60.89,0.0
2018,7,19,19,30,9.0,2.0,2.8,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.55,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,16.0,1.0,0.0,0.0
2018,7,20,5,15,33.5,13.5,2.65,16.6,16.0,12.28,0.0
2018,7,20,5,30,64.0,26.0,2.7,17.2,31.0,21.03,7.94
2018,7,20,5,45,122.0,46.5,2.75,17.75,64.5,36.67,25.33
2018,7,20,6,0,180.0,67.0,2.8,18.3,98.0,51.87,39.3
2018,7,20,6,15,241.0,84.5,2.85,19.1,140.5,64.62,50.78
2018,7,20,6,30,302.0,102.0,2.9,19.9,183.0,77.03,61.67
2018,7,20,6,45,358.5,115.0,2.95,20.7,230.5,82.49,66.25
2018,7,20,7,0,415.0,128.0,3.0,21.5,278.0,90.02,72.43
2018,7,20,7,15,461.0,136.0,2.9,22.4,326.5,93.69,75.11
2018,7,20,7,30,507.0,144.0,2.8,23.3,375.0,97.17,77.54
2018,7,20,7,45,547.5,147.0,2.75,24.15,423.0,97.17,77.0
2018,7,20,8,0,588.0,150.0,2.7,25.0,471.0,95.46,75.03
2018,7,20,8,15,617.0,153.5,2.75,25.9,517.0,107.36,71.91
2018,7,20,8,30,646.0,157.0,2.8,26.8,563.0,147.4,88.46
2018,7,20,8,45,671.0,158.5,2.8,27.75,607.0,189.13,114.68
2018,7,20,9,0,696.0,160.0,2.8,28.7,651.0,233.89,147.97
2018,7,20,9,15,719.5,158.0,2.85,29.5,691.0,278.67,183.83
2018,7,20,9,30,743.0,156.0,2.9,30.3,731.0,332.02,226.92
2018,7,20,9,45,765.5,151.5,2.9,31.1,767.0,378.3,264.67
2018,7,20,10,0,788.0,147.0,2.9,31.9,803.0,426.49,303.22
2018,7,20,10,15,795.5,148.0,3.0,32.4,830.0,473.79,340.88
2018,7,20,10,30,803.0,149.0,3.1,32.9,857.0,521.07,377.52
2018,7,20,10,45,809.0,150.0,3.2,33.45,878.0,567.34,412.35
2018,7,20,11,0,815.0,151.0,3.3,34.0,899.0,613.07,445.85
2018,7,20,11,15,818.5,151.5,3.4,34.2,913.0,656.09,477.31
2018,7,20,11,30,822.0,152.0,3.5,34.4,927.0,697.99,507.36
2018,7,20,11,45,824.0,152.0,3.65,34.6,934.0,733.35,532.72
2018,7,20,12,0,826.0,152.0,3.8,34.8,941.0,769.67,557.74
2018,7,20,12,15,785.5,175.5,3.9,34.8,925.5,797.26,576.31
2018,7,20,12,30,745.0,199.0,4.0,34.8,910.0,815.59,588.79
2018,7,20,12,45,642.0,256.0,4.05,34.75,865.5,812.51,585.33
2018,7,20,13,0,539.0,313.0,4.1,34.7,821.0,797.95,573.86
2018,7,20,13,15,463.0,336.5,4.15,34.55,768.0,771.16,555.44
2018,7,20,13,30,387.0,360.0,4.2,34.4,715.0,739.65,533.61
2018,7,20,13,45,433.5,336.5,4.3,34.25,725.0,775.94,560.81
2018,7,20,14,0,480.0,313.0,4.4,34.1,735.0,811.01,586.86
2018,7,20,14,15,480.5,302.0,4.4,33.7,712.5,811.91,589.28
2018,7,20,14,30,481.0,291.0,4.4,33.3,690.0,810.49,590.44
2018,7,20,14,45,632.5,209.5,4.45,32.95,711.0,888.79,649.09
2018,7,20,15,0,784.0,128.0,4.5,32.6,732.0,948.55,690.71
2018,7,20,15,15,771.5,125.5,4.5,32.6,693.5,934.32,682.3
2018,7,20,15,30,759.0,123.0,4.5,32.6,655.0,917.26,672.57
2018,7,20,15,45,743.0,119.0,4.45,31.65,612.0,892.32,659.92
2018,7,20,16,0,727.0,115.0,4.4,30.7,569.0,864.91,645.5
2018,7,20,16,15,705.5,111.0,4.35,30.0,522.5,835.34,628.76
2018,7,20,16,30,684.0,107.0,4.3,29.3,476.0,798.85,606.95
2018,7,20,16,45,656.0,102.0,4.3,28.65,428.0,753.64,578.6
2018,7,20,17,0,628.0,97.0,4.3,28.0,380.0,707.49,548.9
2018,7,20,17,15,590.5,91.5,4.2,27.15,331.5,651.95,511.53
2018,7,20,17,30,553.0,86.0,4.1,26.3,283.0,596.67,473.14
2018,7,20,17,45,503.0,78.5,4.0,25.5,236.0,529.63,424.15
2018,7,20,18,0,453.0,71.0,3.9,24.7,189.0,464.48,374.28
2018,7,20,18,15,386.0,61.0,3.8,23.9,146.0,381.9,307.97
2018,7,20,18,30,319.0,51.0,3.7,23.1,103.0,310.76,248.06
2018,7,20,18,45,231.0,38.0,3.55,22.25,69.0,227.62,175.11
2018,7,20,19,0,143.0,25.0,3.4,21.4,35.0,143.17,67.32
2018,7,20,19,15,75.0,13.5,3.35,20.95,18.5,52.64,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.5,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,20.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,19.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.65,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,17.2,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.3,2.0,0.0,0.0
2018,7,21,5,15,62.5,14.0,2.15,17.85,18.5,12.73,0.0
2018,7,21,5,30,118.0,26.0,2.2,18.4,35.0,20.37,6.79
2018,7,21,5,45,205.0,40.5,2.3,18.95,69.5,31.32,20.65
2018,7,21,6,0,292.0,55.0,2.4,19.5,104.0,41.94,30.55
2018,7,21,6,15,298.5,70.5,2.4,20.2,135.5,52.66,40.2
2018,7,21,6,30,305.0,86.0,2.4,20.9,167.0,62.87,49.17
2018,7,21,6,45,332.5,102.0,2.45,21.55,207.5,73.04,57.89
2018,7,21,7,0,360.0,118.0,2.5,22.2,248.0,82.7,65.96
2018,7,21,7,15,460.5,117.0,2.5,23.0,309.5,80.79,63.93
2018,7,21,7,30,561.0,116.0,2.5,23.8,371.0,77.82,61.0
2018,7,21,7,45,596.0,121.0,2.55,24.55,420.0,78.46,61.14
2018,7,21,8,0,631.0,126.0,2.6,25.3,469.0,79.02,61.22
2018,7,21,8,15,663.5,127.0,2.6,26.05,517.0,89.19,57.71
2018,7,21,8,30,696.0,128.0,2.6,26.8,565.0,130.34,73.64
2018,7,21,8,45,712.5,132.0,2.65,27.55,607.5,175.24,102.36
2018,7,21,9,0,729.0,136.0,2.7,28.3,650.0,229.03,143.14
2018,7,21,9,15,688.5,164.5,2.75,28.9,672.0,274.5,182.02
2018,7,21,9,30,648.0,193.0,2.8,29.5,694.0,323.22,223.4
2018,7,21,9,45,686.0,184.5,2.9,30.15,736.0,368.25,259.68
