Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,0,724.0,176.0,3.0,30.8,778.0,416.85,298.35
2018,7,21,10,15,714.0,188.5,3.1,31.2,799.5,462.81,335.11
2018,7,21,10,30,704.0,201.0,3.2,31.6,821.0,507.46,369.82
2018,7,21,10,45,717.5,199.5,3.3,32.0,844.5,552.7,404.1
2018,7,21,11,0,731.0,198.0,3.4,32.4,868.0,598.28,437.83
2018,7,21,11,15,754.5,187.0,3.5,32.65,888.5,643.03,470.75
2018,7,21,11,30,778.0,176.0,3.6,32.9,909.0,686.97,502.58
2018,7,21,11,45,780.0,177.0,3.7,33.15,916.5,725.59,529.89
2018,7,21,12,0,782.0,178.0,3.8,33.4,924.0,762.8,555.81
2018,7,21,12,15,791.5,171.0,3.85,33.4,926.0,797.4,579.59
2018,7,21,12,30,801.0,164.0,3.9,33.4,928.0,830.4,601.66
2018,7,21,12,45,811.5,156.0,4.0,33.45,924.5,861.43,622.5
2018,7,21,13,0,822.0,148.0,4.1,33.5,921.0,881.53,636.15
2018,7,21,13,15,819.5,146.0,4.1,33.3,906.5,901.38,649.96
2018,7,21,13,30,817.0,144.0,4.1,33.1,892.0,918.44,662.03
2018,7,21,13,45,813.5,141.5,4.15,32.95,871.0,931.18,671.52
2018,7,21,14,0,810.0,139.0,4.2,32.8,850.0,951.68,686.23
2018,7,21,14,15,803.5,137.0,4.2,32.55,822.5,956.28,690.66
2018,7,21,14,30,797.0,135.0,4.2,32.3,795.0,957.77,693.3
2018,7,21,14,45,789.0,131.5,4.2,32.0,762.0,953.0,692.13
2018,7,21,15,0,781.0,128.0,4.2,31.7,729.0,945.14,689.09
2018,7,21,15,15,768.0,125.5,4.2,31.7,690.5,930.44,680.81
2018,7,21,15,30,755.0,123.0,4.2,31.7,652.0,912.92,670.77
2018,7,21,15,45,740.5,119.0,4.2,30.95,609.5,889.5,658.82
2018,7,21,16,0,726.0,115.0,4.2,30.2,567.0,863.58,645.08
2018,7,21,16,15,708.0,110.0,4.2,29.55,521.5,836.11,629.88
2018,7,21,16,30,690.0,105.0,4.2,28.9,476.0,801.56,609.49
2018,7,21,16,45,664.5,99.5,4.2,28.3,428.5,757.84,582.1
2018,7,21,17,0,639.0,94.0,4.2,27.7,381.0,713.05,553.3
2018,7,21,17,15,604.0,88.0,4.05,26.9,332.5,658.71,516.63
2018,7,21,17,30,569.0,82.0,3.9,26.1,284.0,604.5,478.89
2018,7,21,17,45,521.0,75.0,3.8,25.25,237.0,539.23,431.46
2018,7,21,18,0,473.0,68.0,3.7,24.4,190.0,475.7,383.29
2018,7,21,18,15,405.0,59.0,3.55,23.55,147.0,397.65,320.4
2018,7,21,18,30,337.0,50.0,3.4,22.7,104.0,321.32,256.46
2018,7,21,18,45,246.0,37.5,3.3,21.85,69.5,236.41,181.63
2018,7,21,19,0,155.0,25.0,3.2,21.0,35.0,149.56,64.27
2018,7,21,19,15,81.5,13.5,3.1,20.5,18.5,56.07,0.0
2018,7,21,19,30,8.0,2.0,3.0,20.0,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.8,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,17.0,2.0,0.0,0.0
2018,7,22,5,15,95.5,14.0,1.95,17.5,20.5,12.73,0.0
2018,7,22,5,30,181.0,26.0,2.0,18.0,39.0,20.48,6.09
2018,7,22,5,45,270.5,37.0,2.05,18.55,73.5,28.76,18.47
2018,7,22,6,0,360.0,48.0,2.1,19.1,108.0,37.92,27.12
2018,7,22,6,15,230.5,57.5,2.1,19.65,101.0,42.71,31.65
2018,7,22,6,30,101.0,67.0,2.1,20.2,94.0,55.03,42.51
2018,7,22,6,45,64.5,94.5,2.15,20.8,113.0,78.05,62.41
2018,7,22,7,0,28.0,122.0,2.2,21.4,132.0,97.83,79.14
2018,7,22,7,15,70.5,152.0,2.2,22.05,182.5,118.99,96.69
2018,7,22,7,30,113.0,182.0,2.2,22.7,233.0,132.71,107.64
2018,7,22,7,45,139.5,205.5,2.25,23.4,276.0,147.3,119.13
2018,7,22,8,0,166.0,229.0,2.3,24.1,319.0,161.37,129.99
2018,7,22,8,15,393.5,189.5,2.35,24.75,429.0,124.61,90.05
2018,7,22,8,30,621.0,150.0,2.4,25.4,539.0,137.97,82.98
2018,7,22,8,45,705.5,130.5,2.45,26.05,602.5,171.92,100.71
2018,7,22,9,0,790.0,111.0,2.5,26.7,666.0,220.73,135.11
2018,7,22,9,15,799.5,114.5,2.55,27.25,704.0,270.15,175.95
2018,7,22,9,30,809.0,118.0,2.6,27.8,742.0,320.5,218.41
2018,7,22,9,45,815.0,122.0,2.65,28.35,775.0,377.03,265.24
2018,7,22,10,0,821.0,126.0,2.7,28.9,808.0,426.56,306.04
2018,7,22,10,15,828.0,127.5,2.75,29.35,835.5,474.64,344.89
2018,7,22,10,30,835.0,129.0,2.8,29.8,863.0,522.51,382.5
2018,7,22,10,45,839.5,130.5,2.85,30.25,884.0,568.63,417.79
2018,7,22,11,0,844.0,132.0,2.9,30.7,905.0,613.95,451.51
2018,7,22,11,15,847.5,132.0,2.95,31.1,919.0,656.5,482.53
2018,7,22,11,30,851.0,132.0,3.0,31.5,933.0,697.82,511.95
2018,7,22,11,45,853.0,132.5,3.1,31.85,940.5,737.07,539.63
2018,7,22,12,0,855.0,133.0,3.2,32.2,948.0,774.69,564.56
2018,7,22,12,15,857.5,131.0,3.25,32.4,948.0,808.81,586.84
2018,7,22,12,30,860.0,129.0,3.3,32.6,948.0,840.92,607.7
2018,7,22,12,45,861.5,126.5,3.35,32.8,941.5,869.53,626.2
2018,7,22,13,0,863.0,124.0,3.4,33.0,935.0,895.66,643.1
2018,7,22,13,15,860.5,123.0,3.45,33.05,920.5,916.93,657.25
2018,7,22,13,30,858.0,122.0,3.5,33.1,906.0,935.32,669.65
2018,7,22,13,45,853.5,120.5,3.55,33.1,884.5,948.34,678.84
2018,7,22,14,0,849.0,119.0,3.6,33.1,863.0,958.27,686.18
2018,7,22,14,15,842.5,117.0,3.7,32.85,835.0,962.58,691.07
2018,7,22,14,30,836.0,115.0,3.8,32.6,807.0,963.73,694.09
2018,7,22,14,45,827.0,113.5,3.85,32.3,773.5,959.8,693.8
2018,7,22,15,0,818.0,112.0,3.9,32.0,740.0,952.81,691.67
2018,7,22,15,15,806.0,109.5,3.9,32.0,701.0,949.3,690.84
2018,7,22,15,30,794.0,107.0,3.9,32.0,662.0,932.38,681.26
2018,7,22,15,45,779.5,103.5,3.95,31.15,618.5,909.02,670.11
2018,7,22,16,0,765.0,100.0,4.0,30.3,575.0,883.07,657.11
2018,7,22,16,15,746.0,96.5,3.95,29.65,529.0,850.45,638.34
2018,7,22,16,30,727.0,93.0,3.9,29.0,483.0,815.81,617.94
2018,7,22,16,45,702.0,88.5,3.9,28.4,434.5,772.69,591.25
2018,7,22,17,0,677.0,84.0,3.9,27.8,386.0,733.06,566.47
2018,7,22,17,15,643.0,78.5,3.85,26.9,337.0,679.13,530.95
2018,7,22,17,30,609.0,73.0,3.8,26.0,288.0,625.25,494.24
2018,7,22,17,45,562.0,67.0,3.75,25.15,240.5,560.86,447.87
2018,7,22,18,0,515.0,61.0,3.7,24.3,193.0,498.19,400.71
2018,7,22,18,15,447.5,53.0,3.6,23.45,149.5,420.45,338.77
2018,7,22,18,30,380.0,45.0,3.5,22.6,106.0,346.99,276.9
2018,7,22,18,45,282.5,34.5,3.4,21.7,71.0,256.91,197.13
2018,7,22,19,0,185.0,24.0,3.3,20.8,36.0,164.59,62.8
2018,7,22,19,15,97.5,13.0,3.2,20.3,19.0,64.13,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.8,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,18.2,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.6,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.7,2.0,0.0,0.0
2018,7,23,5,15,125.5,13.0,1.95,16.15,21.0,11.82,0.0
2018,7,23,5,30,235.0,24.0,2.0,16.6,40.0,19.9,4.91
2018,7,23,5,45,335.5,33.5,2.05,17.1,77.0,26.96,17.03
2018,7,23,6,0,436.0,43.0,2.1,17.6,114.0,33.79,23.71
2018,7,23,6,15,390.5,54.0,2.1,18.35,134.5,41.12,30.43
2018,7,23,6,30,345.0,65.0,2.1,19.1,155.0,47.8,36.39
2018,7,23,6,45,244.5,96.0,2.15,19.85,166.5,72.66,57.98
2018,7,23,7,0,144.0,127.0,2.2,20.6,178.0,97.46,79.09
2018,7,23,7,15,296.0,125.5,2.2,21.4,252.0,92.0,73.95
2018,7,23,7,30,448.0,124.0,2.2,22.2,326.0,83.64,66.37
2018,7,23,7,45,515.5,122.5,2.2,23.0,381.0,79.08,62.07
2018,7,23,8,0,583.0,121.0,2.2,23.8,436.0,75.37,58.53
2018,7,23,8,15,667.0,114.0,2.25,24.7,506.0,77.96,50.87
2018,7,23,8,30,751.0,107.0,2.3,25.6,576.0,124.43,68.19
2018,7,23,8,45,796.5,99.0,2.35,26.45,629.0,166.95,92.98
2018,7,23,9,0,842.0,91.0,2.4,27.3,682.0,223.32,134.58
2018,7,23,9,15,854.0,92.5,2.45,28.1,721.5,273.95,176.12
2018,7,23,9,30,866.0,94.0,2.5,28.9,761.0,325.61,219.44
2018,7,23,9,45,876.0,94.5,2.6,29.65,795.5,376.68,262.25
2018,7,23,10,0,886.0,95.0,2.7,30.4,830.0,428.15,304.53
2018,7,23,10,15,891.5,97.0,2.75,30.9,858.0,478.97,345.47
2018,7,23,10,30,897.0,99.0,2.8,31.4,886.0,529.37,384.87
2018,7,23,10,45,900.0,100.5,2.85,31.95,907.0,577.4,421.32
2018,7,23,11,0,903.0,102.0,2.9,32.5,928.0,624.38,455.92
2018,7,23,11,15,904.0,104.5,3.0,32.75,942.5,669.67,489.12
2018,7,23,11,30,905.0,107.0,3.1,33.0,957.0,713.44,520.5
2018,7,23,11,45,903.5,109.5,3.15,33.3,964.0,753.73,548.09
2018,7,23,12,0,902.0,112.0,3.2,33.6,971.0,792.02,572.81
2018,7,23,12,15,900.0,113.5,3.3,33.55,970.5,826.91,596.22
2018,7,23,12,30,898.0,115.0,3.4,33.5,970.0,859.48,618.09
2018,7,23,12,45,893.0,117.0,3.5,33.45,961.0,887.45,636.98
2018,7,23,13,0,888.0,119.0,3.6,33.4,952.0,912.68,654.15
2018,7,23,13,15,886.0,117.5,3.65,33.4,937.5,934.46,668.75
2018,7,23,13,30,884.0,116.0,3.7,33.4,923.0,953.28,681.54
2018,7,23,13,45,880.5,114.5,3.8,33.35,902.0,967.63,692.0
2018,7,23,14,0,877.0,113.0,3.9,33.3,881.0,978.82,700.59
2018,7,23,14,15,870.5,111.5,3.95,33.1,852.5,983.87,705.52
2018,7,23,14,30,864.0,110.0,4.0,32.9,824.0,985.67,708.54
2018,7,23,14,45,848.5,112.0,4.05,32.75,788.5,979.14,706.17
2018,7,23,15,0,833.0,114.0,4.1,32.6,753.0,969.55,701.98
2018,7,23,15,15,825.0,110.0,4.1,32.6,714.5,957.79,695.79
2018,7,23,15,30,817.0,106.0,4.1,32.6,676.0,953.52,694.65
2018,7,23,15,45,804.0,102.5,4.05,31.65,632.5,931.41,684.15
2018,7,23,16,0,791.0,99.0,4.0,30.7,589.0,906.6,671.87
2018,7,23,16,15,766.0,97.0,3.9,29.9,540.5,869.68,650.55
2018,7,23,16,30,741.0,95.0,3.8,29.1,492.0,830.89,627.65
2018,7,23,16,45,712.5,91.5,3.75,28.35,442.0,790.27,603.13
2018,7,23,17,0,684.0,88.0,3.7,27.6,392.0,744.22,574.11
2018,7,23,17,15,648.5,82.0,3.6,26.65,341.5,688.16,537.21
2018,7,23,17,30,613.0,76.0,3.5,25.7,291.0,632.2,499.07
2018,7,23,17,45,563.5,68.0,3.4,24.75,241.0,563.02,449.3
2018,7,23,18,0,514.0,60.0,3.3,23.8,191.0,495.77,398.76
2018,7,23,18,15,429.5,53.0,3.15,23.0,145.5,407.31,328.16
2018,7,23,18,30,345.0,46.0,3.0,22.2,100.0,324.32,258.57
2018,7,23,18,45,249.0,34.5,2.9,21.35,66.5,233.5,178.29
2018,7,23,19,0,153.0,23.0,2.8,20.5,33.0,143.51,45.01
2018,7,23,19,15,82.0,12.5,2.75,20.1,17.5,55.28,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.7,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.35,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.5,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.35,16.9,20.5,12.28,0.0
2018,7,24,5,30,206.0,25.0,2.4,17.3,39.0,20.94,4.27
2018,7,24,5,45,307.0,35.0,2.5,17.7,75.0,28.39,18.07
2018,7,24,6,0,408.0,45.0,2.6,18.1,111.0,35.57,25.16
2018,7,24,6,15,396.5,54.0,2.65,18.75,136.5,41.24,30.45
2018,7,24,6,30,385.0,63.0,2.7,19.4,162.0,46.53,35.22
2018,7,24,6,45,330.0,83.0,2.75,20.05,181.5,59.6,46.58
2018,7,24,7,0,275.0,103.0,2.8,20.7,201.0,77.33,61.76
2018,7,24,7,15,386.0,107.0,2.8,21.4,267.5,73.65,58.25
2018,7,24,7,30,497.0,111.0,2.8,22.1,334.0,73.93,58.15
2018,7,24,7,45,545.5,117.0,2.8,22.8,388.5,75.51,59.12
2018,7,24,8,0,594.0,123.0,2.8,23.5,443.0,76.97,59.98
2018,7,24,8,15,694.5,109.0,2.85,24.3,516.5,73.88,48.42
2018,7,24,8,30,795.0,95.0,2.9,25.1,590.0,117.71,61.98
2018,7,24,8,45,820.5,93.5,2.95,25.9,637.0,173.83,97.78
2018,7,24,9,0,846.0,92.0,3.0,26.7,684.0,223.19,134.74
2018,7,24,9,15,853.5,95.5,3.1,27.35,722.5,274.47,177.25
2018,7,24,9,30,861.0,99.0,3.2,28.0,761.0,326.34,221.28
2018,7,24,9,45,865.5,103.5,3.25,28.65,794.5,378.32,265.23
2018,7,24,10,0,870.0,108.0,3.3,29.3,828.0,430.22,308.22
2018,7,24,10,15,877.0,109.0,3.4,29.75,856.5,480.34,349.1
2018,7,24,10,30,884.0,110.0,3.5,30.2,885.0,530.19,388.66
2018,7,24,10,45,889.5,110.5,3.55,30.6,907.0,578.36,425.89
2018,7,24,11,0,895.0,111.0,3.6,31.0,929.0,625.72,461.5
2018,7,24,11,15,898.5,111.0,3.65,31.15,943.5,670.4,494.8
2018,7,24,11,30,902.0,111.0,3.7,31.3,958.0,713.72,526.4
2018,7,24,11,45,904.0,111.5,3.8,31.4,966.0,754.85,555.78
2018,7,24,12,0,906.0,112.0,3.9,31.5,974.0,794.2,582.29
2018,7,24,12,15,905.0,113.5,3.95,31.45,974.0,830.09,606.52
2018,7,24,12,30,904.0,115.0,4.0,31.4,974.0,863.71,629.17
2018,7,24,12,45,900.5,115.5,4.05,31.35,965.5,891.83,648.17
2018,7,24,13,0,897.0,116.0,4.1,31.3,957.0,917.21,665.4
2018,7,24,13,15,895.0,115.5,4.1,31.15,943.0,940.14,681.11
2018,7,24,13,30,893.0,115.0,4.1,31.0,929.0,960.12,694.97
2018,7,24,13,45,889.0,113.5,4.1,30.85,907.5,974.16,705.06
2018,7,24,14,0,885.0,112.0,4.1,30.7,886.0,984.99,713.23
2018,7,24,14,15,879.5,110.0,4.1,30.45,857.5,990.59,718.42
2018,7,24,14,30,874.0,108.0,4.1,30.2,829.0,992.91,721.66
2018,7,24,14,45,866.0,106.0,4.05,29.95,795.0,989.48,721.02
2018,7,24,15,0,858.0,104.0,4.0,29.7,761.0,982.85,718.44
2018,7,24,15,15,846.5,102.0,4.0,29.7,721.0,969.6,711.22
2018,7,24,15,30,835.0,100.0,4.0,29.7,681.0,953.38,702.16
2018,7,24,15,45,821.5,96.5,3.95,28.85,637.0,940.73,697.69
2018,7,24,16,0,808.0,93.0,3.9,28.0,593.0,915.14,684.45
2018,7,24,16,15,791.5,89.0,3.85,27.4,546.0,883.51,666.35
2018,7,24,16,30,775.0,85.0,3.8,26.8,499.0,849.64,646.48
2018,7,24,16,45,751.5,81.5,3.75,26.2,450.0,808.04,620.8
2018,7,24,17,0,728.0,78.0,3.7,25.6,401.0,765.0,593.55
2018,7,24,17,15,695.5,73.5,3.6,24.8,350.5,711.86,558.39
2018,7,24,17,30,663.0,69.0,3.5,24.0,300.0,663.37,525.48
2018,7,24,17,45,616.5,63.0,3.4,23.15,250.5,597.56,478.13
2018,7,24,18,0,570.0,57.0,3.3,22.3,201.0,533.39,429.83
2018,7,24,18,15,500.5,50.0,3.2,21.7,155.5,453.58,366.33
2018,7,24,18,30,431.0,43.0,3.1,21.1,110.0,378.12,302.14
2018,7,24,18,45,319.5,32.5,2.95,20.5,72.5,277.46,211.88
2018,7,24,19,0,208.0,22.0,2.8,19.9,35.0,173.37,42.13
2018,7,24,19,15,104.0,11.0,2.8,19.65,17.5,65.6,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.65,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.95,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,16.1,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,2.2,16.65,21.0,11.37,0.0
2018,7,25,5,30,280.0,22.0,2.3,17.2,40.0,18.23,1.79
2018,7,25,5,45,387.0,30.0,2.4,17.8,78.5,24.07,14.39
2018,7,25,6,0,494.0,38.0,2.5,18.4,117.0,29.78,20.11
2018,7,25,6,15,540.5,45.5,2.45,19.15,160.0,34.73,24.73
2018,7,25,6,30,587.0,53.0,2.4,19.9,203.0,39.47,28.98
2018,7,25,6,45,643.0,56.5,2.4,20.7,255.0,44.79,33.59
2018,7,25,7,0,699.0,60.0,2.4,21.5,307.0,46.52,34.93
2018,7,25,7,15,737.5,62.5,2.45,22.45,359.5,47.36,35.43
2018,7,25,7,30,776.0,65.0,2.5,23.4,412.0,48.22,35.9
2018,7,25,7,45,798.5,68.0,2.55,24.35,462.0,57.67,43.65
2018,7,25,8,0,821.0,71.0,2.6,25.3,512.0,59.54,44.89
2018,7,25,8,15,837.5,74.0,2.65,26.05,560.0,68.23,51.85
2018,7,25,8,30,854.0,77.0,2.7,26.8,608.0,117.66,60.05
2018,7,25,8,45,866.5,79.5,2.8,27.6,652.0,168.33,91.01
2018,7,25,9,0,879.0,82.0,2.9,28.4,696.0,220.47,130.3
2018,7,25,9,15,885.5,85.5,2.95,29.1,735.0,273.24,173.74
2018,7,25,9,30,892.0,89.0,3.0,29.8,774.0,326.49,218.62
2018,7,25,9,45,895.0,94.0,3.1,30.55,807.5,379.95,263.5
2018,7,25,10,0,898.0,99.0,3.2,31.3,841.0,433.17,307.24
2018,7,25,10,15,904.0,100.0,3.25,31.9,869.5,484.24,348.31
2018,7,25,10,30,910.0,101.0,3.3,32.5,898.0,534.89,387.84
2018,7,25,10,45,914.0,102.5,3.35,33.1,920.0,584.25,425.21
2018,7,25,11,0,918.0,104.0,3.4,33.7,942.0,632.64,460.74
2018,7,25,11,15,920.5,105.5,3.5,34.0,957.0,678.91,494.53
2018,7,25,11,30,923.0,107.0,3.6,34.3,972.0,723.72,526.54
2018,7,25,11,45,923.5,107.5,3.65,34.55,979.0,764.64,554.68
2018,7,25,12,0,924.0,108.0,3.7,34.8,986.0,803.58,579.92
2018,7,25,12,15,923.0,109.5,3.8,34.8,986.0,840.11,604.23
2018,7,25,12,30,922.0,111.0,3.9,34.8,986.0,874.31,626.98
2018,7,25,12,45,919.0,111.0,4.0,34.75,977.5,902.92,646.2
2018,7,25,13,0,916.0,111.0,4.1,34.7,969.0,928.73,663.69
2018,7,25,13,15,913.0,110.5,4.15,34.4,954.0,951.13,679.49
2018,7,25,13,30,910.0,110.0,4.2,34.1,939.0,970.48,693.45
2018,7,25,13,45,883.5,122.0,4.25,33.85,910.5,976.81,699.01
2018,7,25,14,0,857.0,134.0,4.3,33.6,882.0,979.57,702.49
2018,7,25,14,15,815.5,150.0,4.35,33.05,843.0,979.96,705.47
2018,7,25,14,30,774.0,166.0,4.4,32.5,804.0,966.11,699.27
2018,7,25,14,45,806.0,142.0,4.4,31.95,781.0,979.66,710.99
2018,7,25,15,0,838.0,118.0,4.4,31.4,758.0,977.96,712.69
2018,7,25,15,15,823.0,116.0,4.4,31.4,716.5,972.44,710.54
2018,7,25,15,30,808.0,114.0,4.4,31.4,675.0,953.14,699.4
2018,7,25,15,45,816.0,103.0,4.3,29.9,637.5,942.79,698.09
2018,7,25,16,0,824.0,92.0,4.2,28.4,600.0,928.84,694.31
2018,7,25,16,15,805.0,89.0,4.05,27.4,552.0,895.83,675.83
2018,7,25,16,30,786.0,86.0,3.9,26.4,504.0,860.63,655.65
2018,7,25,16,45,741.0,85.0,3.8,25.4,447.5,802.39,618.97
2018,7,25,17,0,696.0,84.0,3.7,24.4,391.0,748.54,584.55
2018,7,25,17,15,679.5,76.5,3.6,23.55,345.0,706.29,557.18
2018,7,25,17,30,663.0,69.0,3.5,22.7,299.0,662.88,527.84
2018,7,25,17,45,611.5,64.0,3.35,21.9,249.0,594.55,477.99
2018,7,25,18,0,560.0,59.0,3.2,21.1,199.0,528.14,427.45
2018,7,25,18,15,487.0,51.5,3.1,20.6,153.0,445.52,361.07
2018,7,25,18,30,414.0,44.0,3.0,20.1,107.0,367.49,294.41
2018,7,25,18,45,294.0,33.5,2.95,19.65,70.0,262.18,199.66
2018,7,25,19,0,174.0,23.0,2.9,19.2,33.0,154.25,22.12
2018,7,25,19,15,87.0,11.5,2.85,18.9,16.5,56.88,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,17.05,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,26,5,15,83.5,11.5,2.65,16.65,16.5,10.46,0.0
2018,7,26,5,30,167.0,23.0,2.7,17.1,33.0,18.16,0.32
2018,7,26,5,45,273.5,34.5,2.7,17.55,69.5,28.07,17.62
2018,7,26,6,0,380.0,46.0,2.7,18.0,106.0,36.6,26.0
2018,7,26,6,15,423.0,57.0,2.65,18.8,146.0,44.14,32.94
2018,7,26,6,30,466.0,68.0,2.6,19.6,186.0,51.29,39.33
2018,7,26,6,45,456.5,82.0,2.6,20.35,219.5,59.69,46.6
2018,7,26,7,0,447.0,96.0,2.6,21.1,253.0,68.2,53.78
2018,7,26,7,15,418.5,119.5,2.55,21.85,285.0,82.57,65.82
2018,7,26,7,30,390.0,143.0,2.5,22.6,317.0,96.11,76.92
2018,7,26,7,45,499.0,136.5,2.5,23.35,386.0,90.46,71.63
2018,7,26,8,0,608.0,130.0,2.5,24.1,455.0,82.24,64.26
2018,7,26,8,15,678.5,123.0,2.45,24.9,517.5,79.63,61.65
2018,7,26,8,30,749.0,116.0,2.4,25.7,580.0,126.16,70.92
2018,7,26,8,45,783.0,113.5,2.4,26.45,630.5,170.91,96.93
2018,7,26,9,0,817.0,111.0,2.4,27.2,681.0,219.6,132.51
2018,7,26,9,15,826.0,115.5,2.4,28.05,720.5,271.28,174.59
2018,7,26,9,30,835.0,120.0,2.4,28.9,760.0,323.86,218.3
2018,7,26,9,45,839.5,125.0,2.4,29.7,793.5,382.19,266.01
2018,7,26,10,0,844.0,130.0,2.4,30.5,827.0,433.4,307.48
2018,7,26,10,15,852.0,131.5,2.5,31.2,856.0,483.38,347.2
2018,7,26,10,30,860.0,133.0,2.6,31.9,885.0,533.23,385.66
2018,7,26,10,45,864.5,135.0,2.7,32.6,907.0,581.24,421.66
2018,7,26,11,0,869.0,137.0,2.8,33.3,929.0,628.42,455.99
2018,7,26,11,15,873.5,138.0,2.9,33.55,945.0,673.84,489.05
2018,7,26,11,30,878.0,139.0,3.0,33.8,961.0,718.08,520.58
2018,7,26,11,45,880.0,139.0,3.15,34.05,968.5,758.38,549.07
2018,7,26,12,0,882.0,139.0,3.3,34.3,976.0,796.96,574.99
2018,7,26,12,15,881.0,140.0,3.4,34.2,975.5,832.12,598.64
2018,7,26,12,30,880.0,141.0,3.5,34.1,975.0,865.08,620.84
2018,7,26,12,45,877.0,142.0,3.6,33.95,967.5,893.96,640.53
2018,7,26,13,0,874.0,143.0,3.7,33.8,960.0,920.21,658.59
2018,7,26,13,15,866.0,144.5,3.75,33.4,943.0,939.6,672.72
2018,7,26,13,30,858.0,146.0,3.8,33.0,926.0,955.93,685.04
2018,7,26,13,45,858.5,141.0,3.85,32.6,905.5,971.0,696.72
2018,7,26,14,0,859.0,136.0,3.9,32.2,885.0,982.93,706.52
2018,7,26,14,15,853.0,133.0,3.95,31.5,856.0,987.31,712.48
2018,7,26,14,30,847.0,130.0,4.0,30.8,827.0,988.42,716.53
2018,7,26,14,45,838.5,127.0,4.0,30.15,792.0,994.86,723.82
2018,7,26,15,0,830.0,124.0,4.0,29.5,757.0,987.12,721.92
2018,7,26,15,15,817.0,122.0,4.0,29.5,717.0,972.89,714.07
2018,7,26,15,30,804.0,120.0,4.0,29.5,677.0,955.67,704.37
2018,7,26,15,45,790.0,115.5,3.95,27.85,632.5,931.69,694.5
2018,7,26,16,0,776.0,111.0,3.9,26.2,588.0,905.0,682.62
2018,7,26,16,15,758.5,105.5,3.8,25.25,540.5,871.29,663.5
2018,7,26,16,30,741.0,100.0,3.7,24.3,493.0,835.39,642.56
2018,7,26,16,45,716.0,94.5,3.65,23.3,443.0,796.01,619.05
2018,7,26,17,0,691.0,89.0,3.6,22.3,393.0,750.31,590.31
2018,7,26,17,15,657.0,83.0,3.55,21.5,342.5,695.36,553.35
2018,7,26,17,30,623.0,77.0,3.5,20.7,292.0,640.36,515.03
2018,7,26,17,45,576.5,69.5,3.4,19.85,243.0,573.91,466.16
2018,7,26,18,0,530.0,62.0,3.3,19.0,194.0,509.09,416.3
2018,7,26,18,15,461.0,53.0,3.25,18.55,148.5,428.51,350.37
2018,7,26,18,30,392.0,44.0,3.2,18.1,103.0,352.37,284.52
2018,7,26,18,45,286.5,32.5,3.1,17.65,67.0,256.21,195.45
2018,7,26,19,0,181.0,21.0,3.0,17.2,31.0,154.18,3.84
2018,7,26,19,15,90.5,10.5,3.0,17.0,15.5,57.74,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,27,5,15,82.0,11.0,3.65,15.45,16.0,10.01,0.0
2018,7,27,5,30,164.0,22.0,3.7,16.0,32.0,17.37,0.0
2018,7,27,5,45,246.0,34.0,3.8,16.55,64.5,26.5,16.28
2018,7,27,6,0,328.0,46.0,3.9,17.1,97.0,36.57,26.03
2018,7,27,6,15,261.5,45.5,3.9,17.65,95.5,34.08,24.28
2018,7,27,6,30,195.0,45.0,3.9,18.2,94.0,32.78,23.29
2018,7,27,6,45,97.5,63.0,3.9,18.8,87.5,52.34,40.47
2018,7,27,7,0,0.0,81.0,3.9,19.4,81.0,70.56,56.23
2018,7,27,7,15,4.0,113.5,3.85,19.9,115.5,96.42,78.33
2018,7,27,7,30,8.0,146.0,3.8,20.4,150.0,121.45,99.32
2018,7,27,7,45,14.5,168.0,3.75,20.9,175.5,138.55,113.24
2018,7,27,8,0,21.0,190.0,3.7,21.4,201.0,155.45,126.79
2018,7,27,8,15,63.0,224.5,3.7,21.95,262.5,169.27,137.57
2018,7,27,8,30,105.0,259.0,3.7,22.5,324.0,200.94,152.38
2018,7,27,8,45,314.5,239.0,3.7,23.1,453.5,202.81,143.15
2018,7,27,9,0,524.0,219.0,3.7,23.7,583.0,237.68,160.79
2018,7,27,9,15,659.0,182.0,3.7,24.25,667.5,272.57,184.64
2018,7,27,9,30,794.0,145.0,3.7,24.8,752.0,329.36,227.97
2018,7,27,9,45,821.5,138.0,3.75,25.35,791.5,378.3,269.41
2018,7,27,10,0,849.0,131.0,3.8,25.9,831.0,434.76,316.02
2018,7,27,10,15,856.5,133.0,3.8,26.3,860.0,485.21,357.61
2018,7,27,10,30,864.0,135.0,3.8,26.7,889.0,535.49,397.92
2018,7,27,10,45,870.0,136.0,3.85,27.05,911.5,583.84,435.9
2018,7,27,11,0,876.0,137.0,3.9,27.4,934.0,631.47,472.32
2018,7,27,11,15,880.5,138.0,3.9,27.6,950.0,677.27,506.66
2018,7,27,11,30,885.0,139.0,3.9,27.8,966.0,721.87,539.34
2018,7,27,11,45,887.0,139.0,3.95,28.0,973.5,762.52,568.76
2018,7,27,12,0,889.0,139.0,4.0,28.2,981.0,801.42,595.45
2018,7,27,12,15,894.0,136.5,4.0,28.25,983.0,838.69,620.47
2018,7,27,12,30,899.0,134.0,4.0,28.3,985.0,874.0,644.04
2018,7,27,12,45,904.5,128.5,4.05,28.3,979.0,904.85,664.92
2018,7,27,13,0,910.0,123.0,4.1,28.3,973.0,933.17,684.13
2018,7,27,13,15,909.5,120.5,4.1,28.15,958.5,956.13,699.99
2018,7,27,13,30,909.0,118.0,4.1,28.0,944.0,976.08,713.96
2018,7,27,13,45,908.0,115.0,4.1,27.85,922.5,991.91,725.34
2018,7,27,14,0,907.0,112.0,4.1,27.7,901.0,1004.49,734.73
2018,7,27,14,15,902.0,110.0,4.1,27.4,872.5,1010.89,740.66
2018,7,27,14,30,897.0,108.0,4.1,27.1,844.0,1013.93,744.59
2018,7,27,14,45,891.0,105.0,4.05,26.8,809.5,1011.54,744.79
2018,7,27,15,0,885.0,102.0,4.0,26.5,775.0,1005.8,742.96
2018,7,27,15,15,873.5,99.5,4.0,26.5,734.0,991.89,735.29
2018,7,27,15,30,862.0,97.0,4.0,26.5,693.0,974.88,725.7
2018,7,27,15,45,848.5,94.5,3.85,25.6,648.5,952.97,714.52
2018,7,27,16,0,835.0,92.0,3.7,24.7,604.0,938.3,708.28
2018,7,27,16,15,816.5,88.5,3.65,23.95,555.5,904.95,689.29
2018,7,27,16,30,798.0,85.0,3.6,23.2,507.0,869.34,668.56
2018,7,27,16,45,772.0,82.0,3.55,22.5,456.5,825.56,641.47
2018,7,27,17,0,746.0,79.0,3.5,21.8,406.0,780.39,612.75
2018,7,27,17,15,708.5,75.0,3.5,20.9,353.5,723.06,574.82
2018,7,27,17,30,671.0,71.0,3.5,20.0,301.0,671.12,539.49
2018,7,27,17,45,617.5,65.5,3.5,19.1,250.0,600.27,487.87
2018,7,27,18,0,564.0,60.0,3.5,18.2,199.0,531.43,435.27
2018,7,27,18,15,487.0,52.0,3.5,17.65,152.0,445.21,365.1
2018,7,27,18,30,410.0,44.0,3.5,17.1,105.0,363.87,294.71
2018,7,27,18,45,291.0,33.0,3.5,16.55,68.0,259.03,197.11
2018,7,27,19,0,172.0,22.0,3.5,16.0,31.0,149.77,0.0
2018,7,27,19,15,86.0,11.0,3.5,15.75,15.5,55.7,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,28,5,15,32.0,8.5,2.75,14.75,10.5,7.73,0.0
2018,7,28,5,30,64.0,17.0,2.8,15.2,21.0,14.03,0.0
2018,7,28,5,45,119.0,36.0,2.9,15.7,51.0,28.84,18.16
2018,7,28,6,0,174.0,55.0,3.0,16.2,81.0,43.22,31.86
2018,7,28,6,15,207.0,73.5,2.95,16.75,116.5,56.78,44.25
2018,7,28,6,30,240.0,92.0,2.9,17.3,152.0,69.92,56.02
2018,7,28,6,45,213.5,112.0,2.9,17.9,174.5,83.3,67.71
2018,7,28,7,0,187.0,132.0,2.9,18.5,197.0,100.64,82.56
2018,7,28,7,15,190.5,154.0,2.85,19.05,229.5,115.37,94.86
2018,7,28,7,30,194.0,176.0,2.8,19.6,262.0,129.61,106.51
2018,7,28,7,45,212.5,197.5,2.75,20.1,302.0,143.2,117.41
2018,7,28,8,0,231.0,219.0,2.7,20.6,342.0,146.54,119.57
2018,7,28,8,15,359.5,216.0,2.65,21.35,428.0,145.48,117.93
2018,7,28,8,30,488.0,213.0,2.6,22.1,514.0,165.14,112.16
2018,7,28,8,45,551.0,212.0,2.6,22.85,575.5,202.6,133.11
2018,7,28,9,0,614.0,211.0,2.6,23.6,637.0,245.59,162.78
2018,7,28,9,15,617.5,223.5,2.55,24.3,673.5,292.09,200.16
2018,7,28,9,30,621.0,236.0,2.5,25.0,710.0,339.21,238.75
2018,7,28,9,45,617.0,251.0,2.5,25.75,740.0,386.19,277.13
2018,7,28,10,0,613.0,266.0,2.5,26.5,770.0,432.79,314.34
2018,7,28,10,15,624.5,270.0,2.55,27.05,799.0,477.41,349.38
2018,7,28,10,30,636.0,274.0,2.6,27.6,828.0,522.92,384.2
2018,7,28,10,45,645.0,277.0,2.6,28.15,851.0,567.01,417.01
2018,7,28,11,0,654.0,280.0,2.6,28.7,874.0,611.37,449.11
2018,7,28,11,15,659.5,281.5,2.7,29.05,889.0,652.42,478.88
2018,7,28,11,30,665.0,283.0,2.8,29.4,904.0,693.04,507.77
2018,7,28,11,45,668.5,283.5,2.85,29.75,912.0,730.79,533.95
2018,7,28,12,0,672.0,284.0,2.9,30.1,920.0,767.55,559.0
2018,7,28,12,15,691.5,271.5,3.0,30.25,925.5,804.65,585.09
2018,7,28,12,30,711.0,259.0,3.1,30.4,931.0,840.84,610.34
2018,7,28,12,45,735.5,241.5,3.2,30.5,932.0,875.43,634.68
2018,7,28,13,0,760.0,224.0,3.3,30.6,933.0,908.3,657.27
2018,7,28,13,15,758.0,221.0,3.35,30.5,918.5,929.05,671.54
2018,7,28,13,30,756.0,218.0,3.4,30.4,904.0,946.96,684.15
2018,7,28,13,45,752.5,214.5,3.5,30.25,883.0,960.0,694.19
2018,7,28,14,0,749.0,211.0,3.6,30.1,862.0,969.99,702.42
2018,7,28,14,15,743.5,206.5,3.6,29.75,834.5,973.9,706.78
2018,7,28,14,30,738.0,202.0,3.6,29.4,807.0,974.67,709.28
2018,7,28,14,45,730.0,196.5,3.65,29.0,773.0,968.77,708.04
2018,7,28,15,0,722.0,191.0,3.7,28.6,739.0,959.77,704.92
2018,7,28,15,15,707.0,186.0,3.7,28.6,698.5,941.37,694.23
2018,7,28,15,30,692.0,181.0,3.7,28.6,658.0,920.15,681.76
2018,7,28,15,45,680.5,171.5,3.65,27.55,614.5,894.7,668.98
2018,7,28,16,0,669.0,162.0,3.6,26.5,571.0,866.64,654.27
2018,7,28,16,15,659.0,149.5,3.55,25.75,525.0,834.18,635.53
2018,7,28,16,30,649.0,137.0,3.5,25.0,479.0,799.35,614.84
2018,7,28,16,45,629.0,127.0,3.4,24.3,430.5,756.2,587.43
2018,7,28,17,0,609.0,117.0,3.3,23.6,382.0,711.63,558.38
2018,7,28,17,15,575.5,107.5,3.25,22.7,332.5,654.99,520.14
2018,7,28,17,30,542.0,98.0,3.2,21.8,283.0,598.27,480.43
2018,7,28,17,45,496.5,86.5,3.1,20.9,234.0,530.24,430.1
2018,7,28,18,0,451.0,75.0,3.0,20.0,185.0,460.48,375.61
2018,7,28,18,15,380.5,62.5,2.95,19.35,140.0,379.2,308.74
2018,7,28,18,30,310.0,50.0,2.9,18.7,95.0,303.3,243.42
2018,7,28,18,45,215.5,35.0,2.85,18.05,60.5,215.05,160.38
2018,7,28,19,0,121.0,20.0,2.8,17.4,26.0,116.16,0.0
2018,7,28,19,15,60.5,10.0,2.85,17.05,13.0,41.17,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,29,5,15,58.5,9.5,2.95,15.55,12.5,8.64,0.0
2018,7,29,5,30,117.0,19.0,3.0,15.9,25.0,14.97,0.0
2018,7,29,5,45,168.0,30.5,3.05,16.3,50.0,23.66,13.72
2018,7,29,6,0,219.0,42.0,3.1,16.7,75.0,32.06,22.12
2018,7,29,6,15,171.5,57.5,3.1,17.25,89.5,45.3,34.11
2018,7,29,6,30,124.0,73.0,3.1,17.8,104.0,59.22,46.54
2018,7,29,6,45,73.5,96.0,3.1,18.35,115.5,75.61,60.9
2018,7,29,7,0,23.0,119.0,3.1,18.9,127.0,95.36,77.88
2018,7,29,7,15,35.0,142.5,3.1,19.45,157.0,112.26,92.07
2018,7,29,7,30,47.0,166.0,3.1,20.0,187.0,128.75,105.65
2018,7,29,7,45,110.0,193.5,3.1,20.55,250.0,139.96,114.54
2018,7,29,8,0,173.0,221.0,3.1,21.1,313.0,156.84,128.05
2018,7,29,8,15,235.0,236.0,3.05,21.5,373.5,154.9,125.78
2018,7,29,8,30,297.0,251.0,3.0,21.9,434.0,185.53,134.68
2018,7,29,8,45,465.0,218.0,2.95,22.3,528.5,195.17,131.31
2018,7,29,9,0,633.0,185.0,2.9,22.7,623.0,228.73,149.6
2018,7,29,9,15,708.0,166.5,2.9,23.0,683.5,270.18,181.33
2018,7,29,9,30,783.0,148.0,2.9,23.3,744.0,325.77,225.98
2018,7,29,9,45,783.5,156.0,2.9,23.6,776.0,376.47,269.45
2018,7,29,10,0,784.0,164.0,2.9,23.9,808.0,426.91,311.95
2018,7,29,10,15,793.0,166.0,2.9,24.2,837.0,476.04,352.37
2018,7,29,10,30,802.0,168.0,2.9,24.5,866.0,525.36,391.87
2018,7,29,10,45,803.0,172.5,2.9,24.8,886.0,572.35,428.56
2018,7,29,11,0,804.0,177.0,2.9,25.1,906.0,618.45,463.54
2018,7,29,11,15,786.0,189.5,2.95,25.3,912.0,657.97,493.1
2018,7,29,11,30,768.0,202.0,3.0,25.5,918.0,694.81,520.01
2018,7,29,11,45,669.5,260.0,3.05,25.65,887.5,711.36,530.67
2018,7,29,12,0,571.0,318.0,3.1,25.8,857.0,721.57,536.33
2018,7,29,12,15,452.5,365.5,3.15,25.85,792.5,697.57,518.03
2018,7,29,12,30,334.0,413.0,3.2,25.9,728.0,661.75,491.14
2018,7,29,12,45,387.0,396.5,3.25,25.9,759.0,710.64,527.26
2018,7,29,13,0,440.0,380.0,3.3,25.9,790.0,768.21,568.43
2018,7,29,13,15,446.0,371.0,3.35,25.55,780.5,784.91,581.33
2018,7,29,13,30,452.0,362.0,3.4,25.2,771.0,799.8,593.34
2018,7,29,13,45,456.5,348.5,3.45,24.85,753.0,806.93,600.24
2018,7,29,14,0,461.0,335.0,3.5,24.5,735.0,811.83,605.76
2018,7,29,14,15,401.5,344.0,3.5,24.1,684.0,774.4,580.23
2018,7,29,14,30,342.0,353.0,3.5,23.7,633.0,720.3,543.22
2018,7,29,14,45,328.5,340.5,3.5,23.3,600.0,700.85,531.52
2018,7,29,15,0,315.0,328.0,3.5,22.9,567.0,679.69,518.32
2018,7,29,15,15,435.5,268.5,3.5,22.9,579.5,755.02,576.84
2018,7,29,15,30,556.0,209.0,3.5,22.9,592.0,808.95,619.58
2018,7,29,15,45,581.0,184.5,3.55,22.3,560.5,811.23,624.72
2018,7,29,16,0,606.0,160.0,3.6,21.7,529.0,803.15,622.39
2018,7,29,16,15,625.5,140.0,3.55,21.2,493.5,790.96,616.53
2018,7,29,16,30,645.0,120.0,3.5,20.7,458.0,774.94,607.93
2018,7,29,16,45,622.5,112.5,3.5,20.2,411.5,732.54,580.15
2018,7,29,17,0,600.0,105.0,3.5,19.7,365.0,688.95,550.98
2018,7,29,17,15,560.0,96.0,3.45,19.2,314.0,627.75,507.42
2018,7,29,17,30,520.0,87.0,3.4,18.7,263.0,567.04,462.86
2018,7,29,17,45,504.5,75.5,3.35,18.15,222.5,523.42,430.05
2018,7,29,18,0,489.0,64.0,3.3,17.6,182.0,479.36,395.04
2018,7,29,18,15,403.5,53.5,3.2,17.25,135.5,387.03,317.95
2018,7,29,18,30,318.0,43.0,3.1,16.9,89.0,300.73,243.07
2018,7,29,18,45,223.0,31.0,3.05,16.55,57.0,212.81,158.1
2018,7,29,19,0,128.0,19.0,3.0,16.2,25.0,117.68,0.0
2018,7,29,19,15,64.0,9.5,2.95,16.05,12.5,42.5,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,30,5,15,54.5,9.0,2.8,14.8,12.0,8.19,0.0
2018,7,30,5,30,109.0,18.0,2.9,15.4,24.0,14.18,0.0
2018,7,30,5,45,181.0,30.5,3.05,15.95,52.0,23.71,13.63
2018,7,30,6,0,253.0,43.0,3.2,16.5,80.0,32.95,22.88
2018,7,30,6,15,215.5,59.5,3.2,17.25,100.0,44.52,33.42
2018,7,30,6,30,178.0,76.0,3.2,18.0,120.0,58.58,45.93
2018,7,30,6,45,117.0,103.0,3.2,18.75,134.5,80.44,65.0
2018,7,30,7,0,56.0,130.0,3.2,19.5,149.0,102.52,83.88
2018,7,30,7,15,180.0,142.5,3.1,20.1,218.5,108.15,88.32
2018,7,30,7,30,304.0,155.0,3.0,20.7,288.0,110.6,89.92
2018,7,30,7,45,430.5,149.0,2.95,21.35,362.5,98.39,79.01
2018,7,30,8,0,557.0,143.0,2.9,22.0,437.0,91.71,72.89
2018,7,30,8,15,603.5,147.0,2.9,22.55,493.0,91.0,71.89
2018,7,30,8,30,650.0,151.0,2.9,23.1,549.0,129.95,79.74
2018,7,30,8,45,730.5,133.5,2.85,23.65,612.5,165.42,96.47
2018,7,30,9,0,811.0,116.0,2.8,24.2,676.0,215.94,131.4
2018,7,30,9,15,824.5,117.5,2.8,24.8,716.0,266.37,172.77
2018,7,30,9,30,838.0,119.0,2.8,25.4,756.0,318.14,216.6
2018,7,30,9,45,849.5,120.0,2.8,26.05,791.5,376.43,265.28
2018,7,30,10,0,861.0,121.0,2.8,26.7,827.0,428.19,308.27
2018,7,30,10,15,871.0,122.0,2.8,27.45,857.5,479.67,349.84
2018,7,30,10,30,881.0,123.0,2.8,28.2,888.0,531.2,390.12
2018,7,30,10,45,888.5,122.0,2.85,29.0,910.5,579.68,427.03
2018,7,30,11,0,896.0,121.0,2.9,29.8,933.0,627.5,462.28
2018,7,30,11,15,900.5,121.5,2.9,30.4,948.5,673.76,495.52
2018,7,30,11,30,905.0,122.0,2.9,31.0,964.0,718.76,526.93
2018,7,30,11,45,880.0,139.0,2.95,31.55,963.5,754.72,551.22
2018,7,30,12,0,855.0,156.0,3.0,32.1,963.0,787.02,572.21
2018,7,30,12,15,872.0,145.5,3.0,32.3,968.0,826.35,597.57
2018,7,30,12,30,889.0,135.0,3.0,32.5,973.0,864.18,621.69
2018,7,30,12,45,887.5,134.0,3.05,32.7,965.0,892.86,640.03
2018,7,30,13,0,886.0,133.0,3.1,32.9,957.0,918.87,656.69
2018,7,30,13,15,882.0,132.5,3.15,32.8,941.5,940.25,671.24
2018,7,30,13,30,878.0,132.0,3.2,32.7,926.0,958.61,683.98
2018,7,30,13,45,872.5,131.0,3.25,32.6,903.5,971.97,693.65
2018,7,30,14,0,867.0,130.0,3.3,32.5,881.0,982.12,701.44
2018,7,30,14,15,858.5,129.0,3.3,32.15,851.5,986.12,705.82
2018,7,30,14,30,850.0,128.0,3.3,31.8,822.0,986.86,708.31
2018,7,30,14,45,838.5,126.5,3.3,31.45,786.0,991.86,713.72
2018,7,30,15,0,827.0,125.0,3.3,31.1,750.0,982.86,710.22
2018,7,30,15,15,813.5,122.5,3.3,31.1,709.5,967.59,701.87
2018,7,30,15,30,800.0,120.0,3.3,31.1,669.0,949.32,691.68
2018,7,30,15,45,780.0,118.0,3.25,29.95,623.5,922.42,678.67
2018,7,30,16,0,760.0,116.0,3.2,28.8,578.0,892.98,663.82
2018,7,30,16,15,732.0,113.5,3.15,28.05,528.5,859.01,644.61
2018,7,30,16,30,704.0,111.0,3.1,27.3,479.0,817.89,620.15
2018,7,30,16,45,670.5,106.5,3.05,26.5,428.0,767.92,589.05
2018,7,30,17,0,637.0,102.0,3.0,25.7,377.0,717.14,556.56
2018,7,30,17,15,593.5,95.5,3.0,24.6,325.5,654.97,515.44
2018,7,30,17,30,550.0,89.0,3.0,23.5,274.0,593.32,472.98
2018,7,30,17,45,491.5,81.0,2.95,22.35,225.0,519.07,418.73
2018,7,30,18,0,433.0,73.0,2.9,21.2,176.0,443.63,360.24
2018,7,30,18,15,356.0,60.0,2.85,20.4,131.0,357.91,290.04
2018,7,30,18,30,279.0,47.0,2.8,19.6,86.0,278.12,221.74
2018,7,30,18,45,183.5,31.5,2.75,18.75,53.0,189.81,137.3
2018,7,30,19,0,88.0,16.0,2.7,17.9,20.0,88.58,0.0
2018,7,30,19,15,44.0,8.0,2.75,17.55,10.0,30.49,0.0
2018,7,30,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
