Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.0,2.5,14.65,11.5,8.19,0.0
2018,7,31,5,30,104.0,18.0,2.6,15.2,23.0,14.19,0.0
2018,7,31,5,45,190.0,33.5,2.7,15.8,56.0,26.13,15.41
2018,7,31,6,0,276.0,49.0,2.8,16.4,89.0,37.69,26.94
2018,7,31,6,15,241.5,57.5,2.8,17.2,102.5,43.15,32.21
2018,7,31,6,30,207.0,66.0,2.8,18.0,116.0,51.6,39.82
2018,7,31,6,45,105.5,85.0,2.8,18.75,110.5,68.2,54.34
2018,7,31,7,0,4.0,104.0,2.8,19.5,105.0,87.94,71.28
2018,7,31,7,15,34.0,135.5,2.8,20.2,150.0,107.64,87.85
2018,7,31,7,30,64.0,167.0,2.8,20.9,195.0,129.34,105.79
2018,7,31,7,45,148.0,190.5,2.8,21.6,265.5,138.49,112.82
2018,7,31,8,0,232.0,214.0,2.8,22.3,336.0,143.8,116.56
2018,7,31,8,15,453.0,179.5,2.75,23.1,446.5,112.75,89.91
2018,7,31,8,30,674.0,145.0,2.7,23.9,557.0,125.84,75.96
2018,7,31,8,45,716.5,142.0,2.7,24.75,609.5,168.07,98.83
2018,7,31,9,0,759.0,139.0,2.7,25.6,662.0,222.52,137.81
2018,7,31,9,15,767.5,144.5,2.65,26.35,700.5,272.1,177.87
2018,7,31,9,30,776.0,150.0,2.6,27.1,739.0,322.59,219.85
2018,7,31,9,45,779.5,157.0,2.6,27.85,772.0,373.29,262.04
2018,7,31,10,0,783.0,164.0,2.6,28.6,805.0,424.05,303.41
2018,7,31,10,15,793.0,165.5,2.65,29.15,834.0,473.27,342.86
2018,7,31,10,30,803.0,167.0,2.7,29.7,863.0,522.79,381.42
2018,7,31,10,45,792.0,178.0,2.75,30.2,879.0,568.65,416.28
2018,7,31,11,0,781.0,189.0,2.8,30.7,895.0,612.59,448.65
2018,7,31,11,15,783.5,191.0,2.85,31.1,909.5,655.75,479.91
2018,7,31,11,30,786.0,193.0,2.9,31.5,924.0,697.86,509.66
2018,7,31,11,45,808.5,182.5,3.0,31.85,939.5,742.56,541.24
2018,7,31,12,0,831.0,172.0,3.1,32.2,955.0,786.97,572.09
2018,7,31,12,15,828.5,173.0,3.15,32.25,953.5,821.14,595.11
2018,7,31,12,30,826.0,174.0,3.2,32.3,952.0,853.05,616.15
2018,7,31,12,45,819.5,175.5,3.3,32.35,942.0,879.6,633.94
2018,7,31,13,0,813.0,177.0,3.4,32.4,932.0,903.36,649.99
2018,7,31,13,15,810.0,176.0,3.45,32.2,917.5,925.05,665.14
2018,7,31,13,30,807.0,175.0,3.5,32.0,903.0,943.83,678.53
2018,7,31,13,45,802.0,172.0,3.5,31.85,880.5,955.75,687.16
2018,7,31,14,0,797.0,169.0,3.5,31.7,858.0,964.5,693.91
2018,7,31,14,15,789.5,165.5,3.55,31.3,828.5,967.1,697.87
2018,7,31,14,30,782.0,162.0,3.6,30.9,799.0,966.47,699.93
2018,7,31,14,45,773.0,158.0,3.6,30.55,764.5,960.62,698.28
2018,7,31,15,0,764.0,154.0,3.6,30.2,730.0,951.63,694.72
2018,7,31,15,15,749.5,150.0,3.6,30.2,689.5,941.01,689.24
2018,7,31,15,30,735.0,146.0,3.6,30.2,649.0,920.9,677.58
2018,7,31,15,45,721.0,140.0,3.55,28.85,605.5,896.22,666.24
2018,7,31,16,0,707.0,134.0,3.5,27.5,562.0,868.99,653.02
2018,7,31,16,15,690.0,126.0,3.5,26.55,515.0,834.15,633.52
2018,7,31,16,30,673.0,118.0,3.5,25.6,468.0,797.25,612.19
2018,7,31,16,45,647.5,110.5,3.45,24.65,419.0,751.48,583.75
2018,7,31,17,0,622.0,103.0,3.4,23.7,370.0,704.59,553.7
2018,7,31,17,15,585.5,95.5,3.35,22.65,320.5,647.56,515.29
2018,7,31,17,30,549.0,88.0,3.3,21.6,271.0,590.69,475.48
2018,7,31,17,45,500.0,78.0,3.25,20.55,223.0,521.66,424.36
2018,7,31,18,0,451.0,68.0,3.2,19.5,175.0,454.51,371.8
2018,7,31,18,15,380.0,56.5,3.2,18.85,131.5,369.33,301.36
2018,7,31,18,30,309.0,45.0,3.2,18.2,88.0,294.77,236.3
2018,7,31,18,45,209.5,31.0,3.15,17.55,55.0,205.41,147.24
2018,7,31,19,0,110.0,17.0,3.1,16.9,22.0,78.13,0.0
2018,7,31,19,15,55.0,8.5,3.05,16.65,11.0,36.68,0.0
2018,7,31,19,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,5,15,83.5,9.5,2.85,14.95,13.5,8.64,0.0
2018,8,1,5,30,167.0,19.0,2.9,15.5,27.0,15.91,0.0
2018,8,1,5,45,280.0,30.0,2.95,16.0,62.0,24.51,13.88
2018,8,1,6,0,393.0,41.0,3.0,16.5,97.0,32.75,22.63
2018,8,1,6,15,342.5,48.0,2.95,17.25,111.0,36.68,26.52
2018,8,1,6,30,292.0,55.0,2.9,18.0,125.0,40.63,30.19
2018,8,1,6,45,149.5,82.0,2.9,18.8,118.0,62.54,49.39
2018,8,1,7,0,7.0,109.0,2.9,19.6,111.0,91.54,74.38
2018,8,1,7,15,49.0,141.5,2.8,20.25,162.0,111.5,91.15
2018,8,1,7,30,91.0,174.0,2.7,20.9,213.0,133.67,109.46
2018,8,1,7,45,211.5,183.0,2.65,21.55,289.5,126.36,102.62
2018,8,1,8,0,332.0,192.0,2.6,22.2,366.0,131.76,106.53
2018,8,1,8,15,552.0,148.0,2.6,23.0,470.0,91.51,72.16
2018,8,1,8,30,772.0,104.0,2.6,23.8,574.0,109.45,60.69
2018,8,1,8,45,805.0,101.0,2.55,24.65,624.0,155.03,85.18
2018,8,1,9,0,838.0,98.0,2.5,25.5,674.0,213.2,127.33
2018,8,1,9,15,850.5,100.0,2.55,26.25,714.5,264.63,169.1
2018,8,1,9,30,863.0,102.0,2.6,27.0,755.0,317.16,213.26
2018,8,1,9,45,873.0,103.5,2.65,27.8,790.5,369.42,257.3
2018,8,1,10,0,883.0,105.0,2.7,28.6,826.0,422.1,300.86
2018,8,1,10,15,890.0,106.5,2.85,29.0,855.0,473.71,343.24
2018,8,1,10,30,897.0,108.0,3.0,29.4,884.0,525.04,384.29
2018,8,1,10,45,902.0,109.5,3.1,29.8,907.0,574.82,422.99
2018,8,1,11,0,907.0,111.0,3.2,30.2,930.0,623.73,459.98
2018,8,1,11,15,910.0,112.0,3.3,30.25,945.0,669.92,494.8
2018,8,1,11,30,913.0,113.0,3.4,30.3,960.0,714.7,527.9
2018,8,1,11,45,915.0,114.0,3.5,30.35,968.5,757.18,558.79
2018,8,1,12,0,917.0,115.0,3.6,30.4,977.0,797.82,586.36
2018,8,1,12,15,915.5,116.0,3.7,30.25,976.5,833.71,611.07
2018,8,1,12,30,914.0,117.0,3.8,30.1,976.0,867.21,634.18
2018,8,1,12,45,910.5,118.0,3.85,29.95,968.0,896.45,654.23
2018,8,1,13,0,907.0,119.0,3.9,29.8,960.0,922.89,672.49
2018,8,1,13,15,905.0,118.0,3.95,29.55,945.0,945.87,688.83
2018,8,1,13,30,903.0,117.0,4.0,29.3,930.0,965.82,703.3
2018,8,1,13,45,899.5,115.0,4.0,29.1,908.0,980.22,713.84
2018,8,1,14,0,896.0,113.0,4.0,28.9,886.0,991.35,722.4
2018,8,1,14,15,890.5,111.0,4.0,28.5,857.0,997.21,728.26
2018,8,1,14,30,885.0,109.0,4.0,28.1,828.0,999.72,732.11
2018,8,1,14,45,878.0,106.5,3.95,27.7,793.5,996.87,732.31
2018,8,1,15,0,871.0,104.0,3.9,27.3,759.0,990.73,730.5
2018,8,1,15,15,859.0,101.5,3.9,27.3,718.0,976.41,722.57
2018,8,1,15,30,847.0,99.0,3.9,27.3,677.0,959.03,712.73
2018,8,1,15,45,833.0,96.0,3.9,26.1,632.0,946.28,709.47
2018,8,1,16,0,819.0,93.0,3.9,24.9,587.0,920.63,697.33
2018,8,1,16,15,800.5,89.0,3.85,24.1,538.5,886.89,678.1
2018,8,1,16,30,782.0,85.0,3.8,23.3,490.0,850.92,657.02
2018,8,1,16,45,756.0,81.0,3.75,22.5,439.0,806.21,629.22
2018,8,1,17,0,730.0,77.0,3.7,21.7,388.0,760.16,599.73
2018,8,1,17,15,691.5,73.0,3.65,20.75,336.5,707.29,564.52
2018,8,1,17,30,653.0,69.0,3.6,19.8,285.0,650.37,524.81
2018,8,1,17,45,599.0,63.0,3.55,18.85,234.5,579.26,472.24
2018,8,1,18,0,545.0,57.0,3.5,17.9,184.0,510.31,418.71
2018,8,1,18,15,462.0,49.0,3.45,17.35,138.0,421.07,344.95
2018,8,1,18,30,379.0,41.0,3.4,16.8,92.0,337.3,271.38
2018,8,1,18,45,255.5,29.0,3.3,16.3,57.0,231.38,163.69
2018,8,1,19,0,132.0,17.0,3.2,15.8,22.0,90.45,0.0
2018,8,1,19,15,66.0,8.5,3.2,15.6,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,3.05,13.85,12.5,8.19,0.0
2018,8,2,5,30,155.0,18.0,3.2,14.3,25.0,15.02,0.0
2018,8,2,5,45,277.5,29.5,3.3,14.8,61.0,24.15,13.43
2018,8,2,6,0,400.0,41.0,3.4,15.3,97.0,32.88,22.82
2018,8,2,6,15,479.0,49.0,3.4,15.85,143.5,38.1,27.92
2018,8,2,6,30,558.0,57.0,3.4,16.4,190.0,43.2,32.65
2018,8,2,6,45,612.0,62.0,3.4,17.0,240.5,45.62,34.84
2018,8,2,7,0,666.0,67.0,3.4,17.6,291.0,48.02,36.86
2018,8,2,7,15,703.0,71.5,3.4,18.3,343.0,54.71,42.54
2018,8,2,7,30,740.0,76.0,3.4,19.0,395.0,56.73,44.04
2018,8,2,7,45,769.0,78.5,3.45,19.65,446.5,57.1,44.09
2018,8,2,8,0,798.0,81.0,3.5,20.3,498.0,57.48,44.13
2018,8,2,8,15,818.0,84.0,3.55,21.0,547.0,58.09,44.37
2018,8,2,8,30,838.0,87.0,3.6,21.7,596.0,109.33,60.02
2018,8,2,8,45,853.5,89.0,3.65,22.35,641.5,159.69,88.04
2018,8,2,9,0,869.0,91.0,3.7,23.0,687.0,211.82,126.46
2018,8,2,9,15,878.0,94.5,3.7,23.5,727.5,265.2,170.72
2018,8,2,9,30,887.0,98.0,3.7,24.0,768.0,319.33,217.3
2018,8,2,9,45,892.0,102.0,3.75,24.5,802.5,373.08,263.88
2018,8,2,10,0,897.0,106.0,3.8,25.0,837.0,426.77,309.67
2018,8,2,10,15,905.0,107.0,3.8,25.35,867.0,479.24,353.54
2018,8,2,10,30,913.0,108.0,3.8,25.7,897.0,531.5,396.04
2018,8,2,10,45,920.5,107.5,3.8,26.05,920.5,581.89,435.97
2018,8,2,11,0,928.0,107.0,3.8,26.4,944.0,631.58,474.23
2018,8,2,11,15,932.0,107.5,3.8,26.6,959.5,678.96,510.06
2018,8,2,11,30,936.0,108.0,3.8,26.8,975.0,724.95,544.02
2018,8,2,11,45,938.0,107.5,3.8,27.0,982.5,767.08,574.38
2018,8,2,12,0,940.0,107.0,3.8,27.2,990.0,807.27,601.22
2018,8,2,12,15,939.5,108.5,3.8,27.2,990.5,845.13,626.76
2018,8,2,12,30,939.0,110.0,3.8,27.2,991.0,880.62,650.57
2018,8,2,12,45,935.5,111.0,3.85,27.2,982.5,910.53,670.85
2018,8,2,13,0,932.0,112.0,3.9,27.2,974.0,937.56,689.24
2018,8,2,13,15,930.5,110.5,3.95,27.05,959.0,960.99,705.73
2018,8,2,13,30,929.0,109.0,4.0,26.9,944.0,981.31,720.27
2018,8,2,13,45,926.5,107.5,4.05,26.75,922.5,997.46,732.2
2018,8,2,14,0,924.0,106.0,4.1,26.6,901.0,1010.31,742.12
2018,8,2,14,15,919.0,103.5,4.1,26.2,871.5,1016.29,748.12
2018,8,2,14,30,914.0,101.0,4.1,25.8,842.0,1018.8,752.04
2018,8,2,14,45,907.5,98.0,4.1,25.45,806.5,1015.83,752.36
2018,8,2,15,0,901.0,95.0,4.1,25.1,771.0,1009.43,750.58
2018,8,2,15,15,889.5,93.5,4.1,25.1,730.0,996.49,743.55
2018,8,2,15,30,878.0,92.0,4.1,25.1,689.0,980.42,734.56
2018,8,2,15,45,866.0,88.0,4.05,23.95,643.5,957.85,724.21
2018,8,2,16,0,854.0,84.0,4.0,22.8,598.0,932.37,711.78
2018,8,2,16,15,838.5,80.5,4.0,22.2,549.5,901.51,694.21
2018,8,2,16,30,823.0,77.0,4.0,21.6,501.0,877.63,681.35
2018,8,2,16,45,799.5,73.0,3.95,20.95,449.5,834.18,654.02
2018,8,2,17,0,776.0,69.0,3.9,20.3,398.0,789.19,624.99
2018,8,2,17,15,740.5,65.0,3.85,19.6,345.5,732.82,586.68
2018,8,2,17,30,705.0,61.0,3.8,18.9,293.0,676.26,546.78
2018,8,2,17,45,652.5,56.5,3.75,18.2,241.5,605.96,494.38
2018,8,2,18,0,600.0,52.0,3.7,17.5,190.0,543.52,445.5
2018,8,2,18,15,514.5,45.0,3.6,16.95,142.5,452.02,370.25
2018,8,2,18,30,429.0,38.0,3.5,16.4,95.0,366.27,294.38
2018,8,2,18,45,292.0,27.0,3.35,15.85,58.5,249.84,172.67
2018,8,2,19,0,155.0,16.0,3.2,15.3,22.0,102.36,0.0
2018,8,2,19,15,77.5,8.0,3.15,15.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,3,5,15,26.0,6.5,2.55,13.55,7.5,5.91,0.0
2018,8,3,5,30,52.0,13.0,2.7,14.2,15.0,11.82,0.0
2018,8,3,5,45,108.5,31.5,2.9,14.8,44.0,25.35,14.08
2018,8,3,6,0,165.0,50.0,3.1,15.4,73.0,39.47,28.44
2018,8,3,6,15,213.5,71.0,3.05,16.0,113.5,54.95,42.61
2018,8,3,6,30,262.0,92.0,3.0,16.6,154.0,69.94,56.12
2018,8,3,6,45,298.0,112.0,2.9,17.25,199.0,83.73,68.25
2018,8,3,7,0,334.0,132.0,2.8,17.9,244.0,97.03,79.64
2018,8,3,7,15,364.0,151.0,2.75,18.55,291.5,109.16,89.75
2018,8,3,7,30,394.0,170.0,2.7,19.2,339.0,120.79,99.22
2018,8,3,7,45,415.5,187.5,2.6,19.85,385.5,124.27,101.58
2018,8,3,8,0,437.0,205.0,2.5,20.5,432.0,132.58,107.96
2018,8,3,8,15,456.0,220.0,2.45,21.25,477.5,138.7,112.4
2018,8,3,8,30,475.0,235.0,2.4,22.0,523.0,171.71,120.04
2018,8,3,8,45,488.0,247.0,2.35,22.8,562.5,211.33,143.16
2018,8,3,9,0,501.0,259.0,2.3,23.6,602.0,252.79,172.66
2018,8,3,9,15,549.5,253.5,2.3,24.5,650.5,291.93,201.53
2018,8,3,9,30,598.0,248.0,2.3,25.4,699.0,336.13,235.75
2018,8,3,9,45,655.0,231.0,2.3,26.35,746.0,377.41,268.21
2018,8,3,10,0,712.0,214.0,2.3,27.3,793.0,425.46,305.83
2018,8,3,10,15,721.0,217.0,2.35,28.05,821.5,473.28,343.6
2018,8,3,10,30,730.0,220.0,2.4,28.8,850.0,521.49,380.56
2018,8,3,10,45,737.5,221.0,2.45,29.5,871.0,567.56,415.02
2018,8,3,11,0,745.0,222.0,2.5,30.2,892.0,613.45,448.35
2018,8,3,11,15,750.0,223.0,2.55,30.8,907.0,657.41,479.59
2018,8,3,11,30,755.0,224.0,2.6,31.4,922.0,700.6,509.5
2018,8,3,11,45,758.0,224.0,2.6,32.0,929.5,740.56,536.27
2018,8,3,12,0,761.0,224.0,2.6,32.6,937.0,779.16,561.51
2018,8,3,12,15,757.0,226.5,2.7,33.1,935.5,812.9,583.75
2018,8,3,12,30,753.0,229.0,2.8,33.6,934.0,844.48,604.28
2018,8,3,12,45,745.5,230.5,2.85,34.1,924.0,869.84,620.2
2018,8,3,13,0,738.0,232.0,2.9,34.6,914.0,892.48,634.23
2018,8,3,13,15,717.5,237.5,2.95,34.85,891.0,904.36,641.69
2018,8,3,13,30,697.0,243.0,3.0,35.1,868.0,912.87,647.06
2018,8,3,13,45,705.0,233.5,3.05,35.35,852.0,930.31,658.61
2018,8,3,14,0,713.0,224.0,3.1,35.6,836.0,944.97,668.2
2018,8,3,14,15,702.5,220.5,3.15,35.45,806.5,944.87,669.65
2018,8,3,14,30,692.0,217.0,3.2,35.3,777.0,941.64,669.35
2018,8,3,14,45,678.0,212.5,3.2,35.15,741.0,930.84,664.01
2018,8,3,15,0,664.0,208.0,3.2,35.0,705.0,917.06,656.88
2018,8,3,15,15,647.5,202.0,3.2,35.0,664.5,896.34,644.93
2018,8,3,15,30,631.0,196.0,3.2,35.0,624.0,872.92,631.29
2018,8,3,15,45,611.0,188.5,3.2,34.1,579.5,841.97,614.92
2018,8,3,16,0,591.0,181.0,3.2,33.2,535.0,802.05,592.25
2018,8,3,16,15,567.5,171.0,3.2,32.35,487.5,761.39,568.53
2018,8,3,16,30,544.0,161.0,3.2,31.5,440.0,719.38,543.3
2018,8,3,16,45,515.5,149.5,3.15,30.7,391.5,670.01,511.69
2018,8,3,17,0,487.0,138.0,3.1,29.9,343.0,620.15,478.75
2018,8,3,17,15,451.5,124.0,3.05,28.7,294.5,561.13,438.64
2018,8,3,17,30,416.0,110.0,3.0,27.5,246.0,502.76,397.36
2018,8,3,17,45,371.0,95.0,2.9,26.3,200.0,436.81,348.14
2018,8,3,18,0,326.0,80.0,2.8,25.1,154.0,373.07,298.39
2018,8,3,18,15,264.0,62.5,2.7,24.0,112.5,296.71,236.17
2018,8,3,18,30,202.0,45.0,2.6,22.9,71.0,224.81,174.84
2018,8,3,18,45,130.5,28.5,2.5,21.85,42.5,150.51,96.2
2018,8,3,19,0,59.0,12.0,2.4,20.8,14.0,44.24,0.0
2018,8,3,19,15,29.5,6.0,2.4,20.3,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,19.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,5,15,17.5,4.5,1.35,15.1,5.0,4.09,0.0
2018,8,4,5,30,35.0,9.0,1.6,15.6,10.0,8.19,0.0
2018,8,4,5,45,79.5,25.5,1.85,16.05,34.5,20.78,10.18
2018,8,4,6,0,124.0,42.0,2.1,16.5,59.0,33.54,23.19
2018,8,4,6,15,169.5,64.5,2.1,17.15,98.0,50.23,38.29
2018,8,4,6,30,215.0,87.0,2.1,17.8,137.0,66.33,52.68
2018,8,4,6,45,256.5,107.5,2.15,18.4,182.0,80.53,65.13
2018,8,4,7,0,298.0,128.0,2.2,19.0,227.0,94.23,76.85
2018,8,4,7,15,335.0,146.0,2.2,20.0,275.0,105.8,86.33
2018,8,4,7,30,372.0,164.0,2.2,21.0,323.0,116.92,95.2
2018,8,4,7,45,405.0,178.5,2.2,22.05,371.5,118.3,95.63
2018,8,4,8,0,438.0,193.0,2.2,23.1,420.0,124.91,100.44
2018,8,4,8,15,466.5,203.5,2.25,24.25,466.5,128.51,102.62
2018,8,4,8,30,495.0,214.0,2.3,25.4,513.0,158.2,107.77
2018,8,4,8,45,521.5,221.0,2.35,26.6,557.5,196.89,128.74
2018,8,4,9,0,548.0,228.0,2.4,27.8,602.0,238.76,157.33
2018,8,4,9,15,606.0,216.0,2.55,28.65,652.5,275.99,184.42
2018,8,4,9,30,664.0,204.0,2.7,29.5,703.0,319.46,218.1
2018,8,4,9,45,731.0,179.5,2.85,30.3,753.0,362.99,252.64
2018,8,4,10,0,798.0,155.0,3.0,31.1,803.0,417.83,295.8
2018,8,4,10,15,812.5,153.5,3.15,31.8,833.5,467.58,335.56
2018,8,4,10,30,827.0,152.0,3.3,32.5,864.0,517.98,374.79
2018,8,4,10,45,841.0,148.5,3.4,33.2,888.5,566.94,411.84
2018,8,4,11,0,855.0,145.0,3.5,33.9,913.0,616.56,448.3
2018,8,4,11,15,862.5,144.0,3.65,34.25,929.5,662.28,481.91
2018,8,4,11,30,870.0,143.0,3.8,34.6,946.0,707.03,514.12
2018,8,4,11,45,878.0,140.0,3.9,34.95,956.0,749.36,543.93
2018,8,4,12,0,886.0,137.0,4.0,35.3,966.0,790.3,571.58
2018,8,4,12,15,895.5,132.0,4.05,35.15,969.5,829.1,597.66
2018,8,4,12,30,905.0,127.0,4.1,35.0,973.0,866.07,622.47
2018,8,4,12,45,916.0,119.5,4.15,34.85,970.0,899.94,645.22
2018,8,4,13,0,927.0,112.0,4.2,34.7,967.0,931.41,666.43
2018,8,4,13,15,927.5,110.5,4.25,34.4,953.5,956.56,684.01
2018,8,4,13,30,928.0,109.0,4.3,34.1,940.0,978.69,699.79
2018,8,4,13,45,927.0,107.0,4.35,33.75,919.5,995.75,712.6
2018,8,4,14,0,926.0,105.0,4.4,33.4,899.0,1009.52,723.47
2018,8,4,14,15,920.0,104.0,4.45,33.0,870.0,1016.13,730.06
2018,8,4,14,30,914.0,103.0,4.5,32.6,841.0,1019.32,734.65
2018,8,4,14,45,904.5,101.5,4.55,32.15,804.5,1015.11,734.76
2018,8,4,15,0,895.0,100.0,4.6,31.7,768.0,1007.52,732.85
2018,8,4,15,15,883.0,97.5,4.6,31.7,726.0,993.03,724.95
2018,8,4,15,30,871.0,95.0,4.6,31.7,684.0,975.39,715.09
2018,8,4,15,45,855.0,93.0,4.55,30.6,638.0,951.48,704.0
2018,8,4,16,0,839.0,91.0,4.5,29.5,592.0,934.75,697.7
2018,8,4,16,15,816.5,89.0,4.4,28.8,542.0,899.38,677.18
2018,8,4,16,30,794.0,87.0,4.3,28.1,492.0,861.87,654.97
2018,8,4,16,45,764.0,83.5,4.2,27.4,439.5,813.89,624.91
2018,8,4,17,0,734.0,80.0,4.1,26.7,387.0,764.68,593.24
2018,8,4,17,15,688.0,76.5,3.95,25.7,333.5,706.69,554.61
2018,8,4,17,30,642.0,73.0,3.8,24.7,280.0,644.42,511.27
2018,8,4,17,45,576.5,67.0,3.65,23.7,228.0,564.78,452.68
2018,8,4,18,0,511.0,61.0,3.5,22.7,176.0,487.95,393.44
2018,8,4,18,15,422.0,51.5,3.35,21.8,130.0,393.96,316.56
2018,8,4,18,30,333.0,42.0,3.2,20.9,84.0,305.83,240.28
2018,8,4,18,45,211.0,27.5,3.0,20.0,50.0,196.53,122.46
2018,8,4,19,0,89.0,13.0,2.8,19.1,16.0,61.94,0.0
2018,8,4,19,15,44.5,6.5,2.8,18.7,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.8,17.85,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,5,5,15,44.5,8.0,2.45,14.3,9.5,0.0,0.0
2018,8,5,5,30,89.0,16.0,2.6,14.9,19.0,14.55,0.0
2018,8,5,5,45,188.0,31.5,2.8,15.55,52.0,24.7,12.78
2018,8,5,6,0,287.0,47.0,3.0,16.2,85.0,36.37,25.58
2018,8,5,6,15,368.0,59.0,3.0,16.9,130.0,44.96,33.7
2018,8,5,6,30,449.0,71.0,3.0,17.6,175.0,55.14,42.92
2018,8,5,6,45,509.0,79.0,3.0,18.25,225.0,59.33,46.67
2018,8,5,7,0,569.0,87.0,3.0,18.9,275.0,63.4,50.11
2018,8,5,7,15,611.5,94.0,2.95,19.55,327.0,66.39,52.49
2018,8,5,7,30,654.0,101.0,2.9,20.2,379.0,69.23,54.65
2018,8,5,7,45,685.0,106.5,2.85,20.85,430.5,70.71,55.59
2018,8,5,8,0,716.0,112.0,2.8,21.5,482.0,72.08,56.41
2018,8,5,8,15,736.5,117.5,2.8,22.25,530.5,73.2,56.99
2018,8,5,8,30,757.0,123.0,2.8,23.0,579.0,107.8,62.65
2018,8,5,8,45,772.5,128.5,2.8,23.75,624.5,164.97,95.53
2018,8,5,9,0,788.0,134.0,2.8,24.5,670.0,216.03,132.04
2018,8,5,9,15,796.0,140.5,2.8,25.15,710.0,268.08,174.0
2018,8,5,9,30,804.0,147.0,2.8,25.8,750.0,320.99,218.26
2018,8,5,9,45,806.0,154.5,2.85,26.4,783.5,373.4,262.49
2018,8,5,10,0,808.0,162.0,2.9,27.0,817.0,425.67,305.87
2018,8,5,10,15,814.5,165.5,3.0,27.5,845.5,476.49,347.26
2018,8,5,10,30,821.0,169.0,3.1,28.0,874.0,527.24,387.49
2018,8,5,10,45,824.0,172.5,3.15,28.45,896.0,575.88,425.04
2018,8,5,11,0,827.0,176.0,3.2,28.9,918.0,623.75,460.94
2018,8,5,11,15,828.5,179.0,3.25,29.25,932.5,669.34,494.47
2018,8,5,11,30,830.0,182.0,3.3,29.6,947.0,713.68,526.29
2018,8,5,11,45,828.0,184.5,3.4,29.95,953.0,753.7,554.64
2018,8,5,12,0,826.0,187.0,3.5,30.3,959.0,791.86,581.2
2018,8,5,12,15,844.5,175.5,3.5,30.8,964.5,831.8,607.71
2018,8,5,12,30,863.0,164.0,3.5,31.3,970.0,870.33,631.88
2018,8,5,12,45,885.5,148.5,3.55,31.8,969.0,899.16,649.74
2018,8,5,13,0,908.0,133.0,3.6,32.3,968.0,933.44,671.15
2018,8,5,13,15,905.5,131.5,3.6,32.45,952.5,955.92,685.45
2018,8,5,13,30,903.0,130.0,3.6,32.6,937.0,975.29,697.88
2018,8,5,13,45,899.0,128.0,3.55,32.75,914.0,989.57,706.8
2018,8,5,14,0,895.0,126.0,3.5,32.9,891.0,1000.53,713.73
2018,8,5,14,15,888.5,124.0,3.55,32.8,861.5,1005.73,718.54
2018,8,5,14,30,882.0,122.0,3.6,32.7,832.0,1007.54,721.38
2018,8,5,14,45,873.5,119.5,3.6,32.55,796.5,1003.48,720.45
2018,8,5,15,0,865.0,117.0,3.6,32.4,761.0,996.11,717.56
2018,8,5,15,15,852.0,114.5,3.6,32.4,719.0,991.75,716.35
2018,8,5,15,30,839.0,112.0,3.6,32.4,677.0,973.61,706.29
2018,8,5,15,45,822.0,109.0,3.6,31.7,630.5,948.0,693.45
2018,8,5,16,0,805.0,106.0,3.6,31.0,584.0,919.65,678.71
2018,8,5,16,15,781.0,102.5,3.55,30.4,534.0,881.59,656.66
2018,8,5,16,30,757.0,99.0,3.5,29.8,484.0,841.47,632.87
2018,8,5,16,45,725.5,94.5,3.5,29.15,431.5,797.5,606.25
2018,8,5,17,0,694.0,90.0,3.5,28.5,379.0,747.17,574.35
2018,8,5,17,15,648.5,84.5,3.3,27.45,325.5,683.16,531.54
2018,8,5,17,30,603.0,79.0,3.1,26.4,272.0,619.74,487.52
2018,8,5,17,45,539.5,71.5,2.95,25.4,221.0,540.93,429.92
2018,8,5,18,0,476.0,64.0,2.8,24.4,170.0,464.81,371.35
2018,8,5,18,15,383.0,53.0,2.6,23.25,124.0,367.63,292.69
2018,8,5,18,30,290.0,42.0,2.4,22.1,78.0,277.69,215.75
2018,8,5,18,45,178.0,27.0,2.25,21.0,46.0,174.31,100.96
2018,8,5,19,0,66.0,12.0,2.1,19.9,14.0,47.96,0.0
2018,8,5,19,15,33.0,6.0,2.15,19.3,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.2,13.65,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.4,14.1,6.0,4.55,0.0
2018,8,6,5,45,43.5,18.0,1.6,14.55,23.0,14.9,5.24
2018,8,6,6,0,69.0,31.0,1.8,15.0,40.0,25.14,16.03
2018,8,6,6,15,98.5,53.5,1.75,15.45,72.5,44.03,33.1
2018,8,6,6,30,128.0,76.0,1.7,15.9,105.0,60.93,48.32
2018,8,6,6,45,156.0,102.5,1.7,16.35,147.0,79.91,65.11
2018,8,6,7,0,184.0,129.0,1.7,16.8,189.0,98.21,80.97
2018,8,6,7,15,209.5,155.0,1.65,17.6,234.5,115.58,95.56
2018,8,6,7,30,235.0,181.0,1.6,18.4,280.0,126.4,104.21
2018,8,6,7,45,257.5,204.5,1.55,19.15,326.0,139.88,114.97
2018,8,6,8,0,280.0,228.0,1.5,19.9,372.0,152.72,124.96
2018,8,6,8,15,300.0,248.5,1.45,20.95,416.5,163.18,132.67
2018,8,6,8,30,320.0,269.0,1.4,22.0,461.0,190.56,139.53
2018,8,6,8,45,337.0,287.0,1.35,23.1,503.0,226.58,160.58
2018,8,6,9,0,354.0,305.0,1.3,24.2,545.0,264.85,186.65
2018,8,6,9,15,369.5,320.0,1.4,25.35,584.0,303.14,214.67
2018,8,6,9,30,385.0,335.0,1.5,26.5,623.0,343.35,244.83
2018,8,6,9,45,399.0,346.0,1.6,27.65,657.0,382.27,274.14
2018,8,6,10,0,413.0,357.0,1.7,28.8,691.0,422.7,304.2
2018,8,6,10,15,422.5,366.5,1.85,29.6,718.5,454.84,328.56
2018,8,6,10,30,432.0,376.0,2.0,30.4,746.0,495.21,358.19
2018,8,6,10,45,439.5,382.0,2.2,31.25,767.0,532.82,385.35
2018,8,6,11,0,447.0,388.0,2.4,32.1,788.0,570.91,412.27
2018,8,6,11,15,454.0,391.5,2.55,32.75,803.5,607.12,437.56
2018,8,6,11,30,461.0,395.0,2.7,33.4,819.0,643.45,462.46
2018,8,6,11,45,467.0,394.5,2.9,34.05,827.0,675.77,484.51
2018,8,6,12,0,473.0,394.0,3.1,34.7,835.0,707.64,505.96
2018,8,6,12,15,525.5,362.0,3.15,35.05,852.0,748.37,534.22
2018,8,6,12,30,578.0,330.0,3.2,35.4,869.0,789.79,562.68
2018,8,6,12,45,646.0,286.5,3.3,35.8,884.0,833.87,593.24
2018,8,6,13,0,714.0,243.0,3.4,36.2,899.0,879.65,624.67
2018,8,6,13,15,721.0,235.0,3.5,36.25,887.5,903.13,640.9
2018,8,6,13,30,728.0,227.0,3.6,36.3,876.0,924.04,655.11
2018,8,6,13,45,736.0,215.5,3.65,36.35,857.5,939.64,665.73
2018,8,6,14,0,744.0,204.0,3.7,36.4,839.0,952.24,674.59
2018,8,6,14,15,742.5,196.5,3.75,36.2,811.5,956.74,679.13
2018,8,6,14,30,741.0,189.0,3.8,36.0,784.0,958.06,681.83
2018,8,6,14,45,739.5,180.5,3.8,35.8,751.5,955.09,681.66
2018,8,6,15,0,738.0,172.0,3.8,35.6,719.0,948.93,679.59
2018,8,6,15,15,722.5,167.0,3.8,35.6,677.5,929.82,668.7
2018,8,6,15,30,707.0,162.0,3.8,35.6,636.0,907.86,656.07
2018,8,6,15,45,694.0,154.0,3.8,34.75,592.5,882.21,643.28
2018,8,6,16,0,681.0,146.0,3.8,33.9,549.0,853.98,628.61
2018,8,6,16,15,661.0,138.5,3.7,33.2,502.0,817.37,607.17
2018,8,6,16,30,641.0,131.0,3.6,32.5,455.0,778.84,584.09
2018,8,6,16,45,608.0,123.0,3.5,31.8,404.0,726.43,550.77
2018,8,6,17,0,575.0,115.0,3.4,31.1,353.0,673.25,516.06
2018,8,6,17,15,521.5,108.0,3.15,29.85,301.0,597.7,464.47
2018,8,6,17,30,468.0,101.0,2.9,28.6,249.0,531.59,417.68
2018,8,6,17,45,399.0,89.0,2.7,27.35,199.0,449.3,356.01
2018,8,6,18,0,330.0,77.0,2.5,26.1,149.0,371.14,294.86
2018,8,6,18,15,252.5,59.0,2.4,24.95,105.5,283.48,223.83
2018,8,6,18,30,175.0,41.0,2.3,23.8,62.0,201.49,154.13
2018,8,6,18,45,102.5,24.0,2.15,22.6,35.0,108.92,55.71
2018,8,6,19,0,30.0,7.0,2.0,21.4,8.0,23.15,0.0
2018,8,6,19,15,15.0,3.5,2.05,20.95,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.2,18.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.25,18.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.0,3.5,1.8,14.55,4.0,0.0,0.0
2018,8,7,5,30,28.0,7.0,2.0,15.0,8.0,6.37,0.0
2018,8,7,5,45,67.0,22.0,2.25,15.45,29.5,18.04,7.05
2018,8,7,6,0,106.0,37.0,2.5,15.9,51.0,29.75,19.84
2018,8,7,6,15,147.5,60.0,2.45,16.4,88.5,46.92,35.43
2018,8,7,6,30,189.0,83.0,2.4,16.9,126.0,63.45,50.29
2018,8,7,6,45,226.5,106.5,2.4,17.35,171.0,79.7,64.67
2018,8,7,7,0,264.0,130.0,2.4,17.8,216.0,95.34,78.2
2018,8,7,7,15,297.5,150.5,2.4,18.6,263.0,108.45,89.14
2018,8,7,7,30,331.0,171.0,2.4,19.4,310.0,121.03,99.37
2018,8,7,7,45,360.5,189.0,2.35,20.2,358.5,131.53,107.62
2018,8,7,8,0,390.0,207.0,2.3,21.0,407.0,141.55,115.32
2018,8,7,8,15,414.5,221.5,2.3,21.7,453.0,149.01,120.82
2018,8,7,8,30,439.0,236.0,2.3,22.4,499.0,166.22,118.11
2018,8,7,8,45,460.0,248.0,2.35,23.15,542.5,204.79,139.59
2018,8,7,9,0,481.0,260.0,2.4,23.9,586.0,246.08,168.21
2018,8,7,9,15,484.5,276.0,2.45,24.5,621.0,289.03,201.6
2018,8,7,9,30,488.0,292.0,2.5,25.1,656.0,332.71,236.56
2018,8,7,9,45,482.5,308.0,2.5,25.7,682.5,374.19,270.07
2018,8,7,10,0,477.0,324.0,2.5,26.3,709.0,415.28,302.7
2018,8,7,10,15,487.5,333.5,2.6,26.75,739.0,458.05,335.99
2018,8,7,10,30,498.0,343.0,2.7,27.2,769.0,501.82,369.33
2018,8,7,10,45,504.0,349.0,2.75,27.65,790.0,541.47,398.98
2018,8,7,11,0,510.0,355.0,2.8,28.1,811.0,581.33,428.11
2018,8,7,11,15,515.5,358.5,2.9,28.2,826.0,619.0,455.92
2018,8,7,11,30,521.0,362.0,3.0,28.3,841.0,656.5,483.18
2018,8,7,11,45,525.5,363.0,3.1,28.35,849.0,690.91,508.06
2018,8,7,12,0,530.0,364.0,3.2,28.4,857.0,724.63,532.19
2018,8,7,12,15,544.0,355.5,3.25,28.4,861.5,756.73,555.19
2018,8,7,12,30,558.0,347.0,3.3,28.4,866.0,787.99,577.45
2018,8,7,12,45,574.0,334.0,3.35,28.4,864.0,815.71,597.35
2018,8,7,13,0,590.0,321.0,3.4,28.4,862.0,841.92,616.21
2018,8,7,13,15,590.0,315.5,3.4,28.25,848.5,859.1,628.71
2018,8,7,13,30,590.0,310.0,3.4,28.1,835.0,873.9,639.69
2018,8,7,13,45,590.0,302.0,3.4,28.0,815.5,883.74,647.39
2018,8,7,14,0,590.0,294.0,3.4,27.9,796.0,890.98,653.46
2018,8,7,14,15,585.0,285.5,3.4,27.65,768.5,890.22,654.64
2018,8,7,14,30,580.0,277.0,3.4,27.4,741.0,886.74,654.15
2018,8,7,14,45,574.0,266.0,3.4,27.1,708.0,876.93,649.7
2018,8,7,15,0,568.0,255.0,3.4,26.8,675.0,864.43,643.54
2018,8,7,15,15,551.0,246.5,3.4,26.8,635.0,841.31,629.19
2018,8,7,15,30,534.0,238.0,3.4,26.8,595.0,815.92,613.31
2018,8,7,15,45,521.0,224.5,3.3,25.9,552.5,786.71,596.55
2018,8,7,16,0,508.0,211.0,3.2,25.0,510.0,755.46,578.13
2018,8,7,16,15,494.0,196.0,3.1,24.4,466.0,719.7,555.57
2018,8,7,16,30,480.0,181.0,3.0,23.8,422.0,682.32,531.46
2018,8,7,16,45,456.0,165.5,2.95,23.15,374.5,634.02,498.98
2018,8,7,17,0,432.0,150.0,2.9,22.5,327.0,585.08,465.16
2018,8,7,17,15,397.5,133.0,2.8,21.65,278.5,525.21,421.99
2018,8,7,17,30,363.0,116.0,2.7,20.8,230.0,466.01,377.78
2018,8,7,17,45,319.5,98.0,2.6,20.0,184.5,399.69,325.95
2018,8,7,18,0,276.0,80.0,2.5,19.2,139.0,335.52,273.71
2018,8,7,18,15,217.0,60.0,2.45,18.55,98.5,246.11,199.17
2018,8,7,18,30,158.0,40.0,2.4,17.9,58.0,174.35,135.81
2018,8,7,18,45,97.0,24.0,2.35,17.25,33.5,105.37,48.31
2018,8,7,19,0,36.0,8.0,2.3,16.6,9.0,27.35,0.0
2018,8,7,19,15,18.0,4.0,2.3,16.35,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,8,5,15,32.0,5.5,2.0,14.05,6.5,0.0,0.0
2018,8,8,5,30,64.0,11.0,2.2,14.7,13.0,10.01,0.0
2018,8,8,5,45,102.0,26.0,2.45,15.4,36.0,21.11,8.62
2018,8,8,6,0,140.0,41.0,2.7,16.1,59.0,32.77,22.32
2018,8,8,6,15,165.0,60.5,2.6,16.8,91.0,47.31,35.68
2018,8,8,6,30,190.0,80.0,2.5,17.5,123.0,61.37,48.34
2018,8,8,6,45,195.5,99.0,2.45,18.25,153.0,74.51,59.91
2018,8,8,7,0,201.0,118.0,2.4,19.0,183.0,87.14,70.73
2018,8,8,7,15,208.5,140.5,2.35,19.75,218.0,101.5,82.78
2018,8,8,7,30,216.0,163.0,2.3,20.5,253.0,115.22,94.01
2018,8,8,7,45,267.0,177.0,2.3,21.3,303.0,123.48,100.37
2018,8,8,8,0,318.0,191.0,2.3,22.1,353.0,131.39,106.34
2018,8,8,8,15,464.5,178.0,2.25,23.0,441.0,112.98,90.22
2018,8,8,8,30,611.0,165.0,2.2,23.9,529.0,125.44,81.88
2018,8,8,8,45,690.0,153.0,2.15,24.8,594.5,161.1,95.88
2018,8,8,9,0,769.0,141.0,2.1,25.7,660.0,206.05,124.22
2018,8,8,9,15,760.0,155.5,2.1,26.6,695.0,259.84,167.33
2018,8,8,9,30,751.0,170.0,2.1,27.5,730.0,312.91,211.26
2018,8,8,9,45,731.5,191.0,2.15,28.4,757.5,366.54,255.64
2018,8,8,10,0,712.0,212.0,2.2,29.3,785.0,418.2,297.4
2018,8,8,10,15,726.0,212.5,2.2,30.0,815.0,466.46,335.2
2018,8,8,10,30,740.0,213.0,2.2,30.7,845.0,515.56,372.56
2018,8,8,10,45,752.0,212.5,2.25,31.45,869.0,563.45,408.05
2018,8,8,11,0,764.0,212.0,2.3,32.2,893.0,611.52,442.62
2018,8,8,11,15,771.5,211.5,2.35,32.7,909.0,656.74,474.73
2018,8,8,11,30,779.0,211.0,2.4,33.2,925.0,701.29,505.58
2018,8,8,11,45,784.5,209.0,2.45,33.7,933.0,740.74,532.39
2018,8,8,12,0,790.0,207.0,2.5,34.2,941.0,779.42,558.14
2018,8,8,12,15,783.0,211.0,2.55,34.45,938.0,811.99,579.78
2018,8,8,12,30,776.0,215.0,2.6,34.7,935.0,846.71,602.4
2018,8,8,12,45,764.5,219.5,2.65,34.95,924.0,872.06,618.72
2018,8,8,13,0,753.0,224.0,2.7,35.2,913.0,894.49,632.87
2018,8,8,13,15,752.0,220.0,2.75,35.2,898.0,915.16,646.6
2018,8,8,13,30,751.0,216.0,2.8,35.2,883.0,932.97,658.61
2018,8,8,13,45,749.0,211.0,2.85,35.25,861.5,945.88,667.52
2018,8,8,14,0,747.0,206.0,2.9,35.3,840.0,955.71,674.63
2018,8,8,14,15,740.5,201.0,2.95,35.1,811.0,958.07,677.88
2018,8,8,14,30,734.0,196.0,3.0,34.9,782.0,957.22,679.3
2018,8,8,14,45,726.0,189.5,3.05,34.7,747.0,950.13,676.89
2018,8,8,15,0,718.0,183.0,3.1,34.5,712.0,939.89,672.62
2018,8,8,15,15,701.5,178.0,3.1,34.5,670.5,919.94,661.27
2018,8,8,15,30,685.0,173.0,3.1,34.5,629.0,897.17,648.2
2018,8,8,15,45,668.0,165.5,3.2,33.5,584.5,868.49,634.44
2018,8,8,16,0,651.0,158.0,3.3,32.5,540.0,837.38,618.75
2018,8,8,16,15,629.0,149.5,3.3,31.6,492.0,798.24,596.42
2018,8,8,16,30,607.0,141.0,3.3,30.7,444.0,757.28,572.33
2018,8,8,16,45,576.0,131.5,3.3,29.8,394.0,705.64,539.99
2018,8,8,17,0,545.0,122.0,3.3,28.9,344.0,647.32,501.79
2018,8,8,17,15,502.5,111.0,3.2,27.6,293.5,584.47,459.25
2018,8,8,17,30,460.0,100.0,3.1,26.3,243.0,522.72,415.27
2018,8,8,17,45,404.0,86.5,3.0,25.0,195.0,448.88,359.57
2018,8,8,18,0,348.0,73.0,2.9,23.7,147.0,378.14,303.64
2018,8,8,18,15,275.0,56.5,2.75,22.65,105.0,295.18,235.03
2018,8,8,18,30,202.0,40.0,2.6,21.6,63.0,217.96,167.01
2018,8,8,18,45,123.0,24.0,2.5,20.55,36.0,132.03,49.91
2018,8,8,19,0,44.0,8.0,2.4,19.5,9.0,31.73,0.0
2018,8,8,19,15,22.0,4.0,2.4,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,5,15,23.0,5.0,1.45,13.7,5.5,0.0,0.0
2018,8,9,5,30,46.0,10.0,1.7,14.3,11.0,9.1,0.0
2018,8,9,5,45,115.0,26.0,1.9,14.9,38.0,20.35,7.46
2018,8,9,6,0,184.0,42.0,2.1,15.5,65.0,32.4,22.01
2018,8,9,6,15,201.5,57.5,2.05,16.25,93.5,45.27,33.96
2018,8,9,6,30,219.0,73.0,2.0,17.0,122.0,56.6,44.25
2018,8,9,6,45,123.0,94.0,1.95,17.75,123.0,74.01,59.59
2018,8,9,7,0,27.0,115.0,1.9,18.5,124.0,91.9,74.99
2018,8,9,7,15,61.5,141.5,1.9,19.65,166.0,110.88,90.83
2018,8,9,7,30,96.0,168.0,1.9,20.8,208.0,129.37,105.86
2018,8,9,7,45,164.5,187.5,1.9,21.95,267.0,136.55,111.04
2018,8,9,8,0,233.0,207.0,1.9,23.1,326.0,140.21,113.19
2018,8,9,8,15,424.0,187.0,1.85,24.1,429.5,118.4,94.27
2018,8,9,8,30,615.0,167.0,1.8,25.1,533.0,125.71,82.2
2018,8,9,8,45,658.0,167.5,1.8,26.15,586.5,166.78,101.18
2018,8,9,9,0,701.0,168.0,1.8,27.2,640.0,213.05,131.53
2018,8,9,9,15,714.5,174.0,1.8,28.2,680.5,262.11,169.32
2018,8,9,9,30,728.0,180.0,1.8,29.2,721.0,312.74,209.89
2018,8,9,9,45,737.0,185.5,1.8,30.25,755.5,362.98,250.36
2018,8,9,10,0,746.0,191.0,1.8,31.3,790.0,413.95,290.59
2018,8,9,10,15,757.0,193.0,1.85,32.1,820.0,463.68,329.25
2018,8,9,10,30,768.0,195.0,1.9,32.9,850.0,513.89,367.1
2018,8,9,10,45,777.0,196.0,1.9,33.7,873.0,562.56,402.52
2018,8,9,11,0,786.0,197.0,1.9,34.5,896.0,612.85,437.8
2018,8,9,11,15,792.0,197.0,2.0,35.05,911.5,657.33,469.14
2018,8,9,11,30,798.0,197.0,2.1,35.6,927.0,700.97,499.17
2018,8,9,11,45,803.0,196.0,2.15,36.1,935.5,742.04,526.64
2018,8,9,12,0,808.0,195.0,2.2,36.6,944.0,781.75,552.65
2018,8,9,12,15,801.5,200.0,2.35,36.85,942.5,816.12,575.81
2018,8,9,12,30,795.0,205.0,2.5,37.1,941.0,848.1,597.09
2018,8,9,12,45,784.0,209.5,2.6,37.35,930.0,873.27,613.08
2018,8,9,13,0,773.0,214.0,2.7,37.6,919.0,901.66,631.17
2018,8,9,13,15,769.5,211.5,2.8,37.6,903.5,921.84,644.76
2018,8,9,13,30,766.0,209.0,2.9,37.6,888.0,939.06,656.65
2018,8,9,13,45,760.5,206.0,3.0,37.6,865.0,950.85,665.27
2018,8,9,14,0,755.0,203.0,3.1,37.6,842.0,959.48,672.08
2018,8,9,14,15,746.5,199.0,3.15,37.35,812.5,960.99,674.92
2018,8,9,14,30,738.0,195.0,3.2,37.1,783.0,959.27,675.92
2018,8,9,14,45,726.5,190.5,3.25,36.8,747.0,950.9,672.99
2018,8,9,15,0,715.0,186.0,3.3,36.5,711.0,939.42,668.22
2018,8,9,15,15,699.0,180.5,3.3,36.5,669.5,919.42,656.91
2018,8,9,15,30,683.0,175.0,3.3,36.5,628.0,896.6,643.86
2018,8,9,15,45,663.0,168.5,3.25,35.55,582.5,866.15,627.99
2018,8,9,16,0,643.0,162.0,3.2,34.6,537.0,833.33,610.35
2018,8,9,16,15,617.5,153.5,3.15,33.8,488.0,791.03,585.6
2018,8,9,16,30,592.0,145.0,3.1,33.0,439.0,747.05,559.2
2018,8,9,16,45,559.5,135.5,3.05,32.2,389.0,688.2,521.66
2018,8,9,17,0,527.0,126.0,3.0,31.4,339.0,636.18,487.92
2018,8,9,17,15,484.5,115.0,2.85,30.25,289.5,574.01,445.58
2018,8,9,17,30,442.0,104.0,2.7,29.1,240.0,512.99,402.05
2018,8,9,17,45,387.0,89.5,2.5,27.9,192.0,439.45,346.92
2018,8,9,18,0,332.0,75.0,2.3,26.7,144.0,368.97,291.65
2018,8,9,18,15,261.0,57.0,2.2,25.55,102.0,286.25,224.41
2018,8,9,18,30,190.0,39.0,2.1,24.4,60.0,208.9,156.91
2018,8,9,18,45,112.5,23.0,1.95,23.25,34.0,122.77,32.04
2018,8,9,19,0,35.0,7.0,1.8,22.1,8.0,25.75,0.0
2018,8,9,19,15,17.5,3.5,1.9,21.65,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.2,19.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.2,19.4,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.05,18.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
