Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,5,15,1.5,0.5,0.95,16.0,0.5,0.0,0.0
2018,8,30,5,30,3.0,1.0,1.1,16.4,1.0,0.0,0.0
2018,8,30,5,45,3.0,5.0,1.3,16.8,5.0,4.55,0.0
2018,8,30,6,0,3.0,9.0,1.5,17.2,9.0,8.06,0.0
2018,8,30,6,15,1.5,15.5,1.55,17.6,15.5,13.63,5.86
2018,8,30,6,30,0.0,22.0,1.6,18.0,22.0,19.35,11.21
2018,8,30,6,45,0.0,33.0,1.7,18.4,33.0,29.07,19.94
2018,8,30,7,0,0.0,44.0,1.8,18.8,44.0,38.81,28.59
2018,8,30,7,15,0.0,53.5,1.75,19.1,53.5,47.23,35.96
2018,8,30,7,30,0.0,63.0,1.7,19.4,63.0,55.66,43.22
2018,8,30,7,45,0.0,72.0,1.65,19.7,72.0,63.67,49.98
2018,8,30,8,0,0.0,81.0,1.6,20.0,81.0,71.68,56.65
2018,8,30,8,15,4.0,118.0,1.55,20.4,120.0,101.84,82.08
2018,8,30,8,30,8.0,155.0,1.5,20.8,159.0,130.7,105.91
2018,8,30,8,45,11.5,180.5,1.45,21.2,187.0,151.65,117.01
2018,8,30,9,0,15.0,206.0,1.4,21.6,215.0,173.5,133.33
2018,8,30,9,15,14.5,216.0,1.45,22.2,225.5,183.72,140.6
2018,8,30,9,30,14.0,226.0,1.5,22.8,236.0,193.84,147.87
2018,8,30,9,45,18.0,249.0,1.55,23.45,262.5,215.27,163.64
2018,8,30,10,0,22.0,272.0,1.6,24.1,289.0,237.39,179.78
2018,8,30,10,15,45.5,310.0,1.7,24.55,346.5,271.43,204.69
2018,8,30,10,30,69.0,348.0,1.8,25.0,404.0,316.66,237.89
2018,8,30,10,45,233.0,333.5,1.95,25.45,529.0,384.44,287.75
2018,8,30,11,0,397.0,319.0,2.1,25.9,654.0,476.69,355.79
2018,8,30,11,15,366.0,345.0,2.2,26.25,657.5,506.99,377.7
2018,8,30,11,30,335.0,371.0,2.3,26.6,661.0,532.16,395.71
2018,8,30,11,45,394.0,341.5,2.45,26.95,685.0,569.85,424.08
2018,8,30,12,0,453.0,312.0,2.6,27.3,709.0,610.7,454.53
2018,8,30,12,15,663.5,224.0,2.7,27.45,804.5,715.62,532.22
2018,8,30,12,30,874.0,136.0,2.8,27.6,900.0,820.2,606.4
2018,8,30,12,45,867.5,138.0,2.9,27.7,889.0,847.24,624.34
2018,8,30,13,0,861.0,140.0,3.0,27.8,878.0,871.3,640.95
2018,8,30,13,15,859.0,138.0,3.05,27.75,861.5,892.41,655.75
2018,8,30,13,30,857.0,136.0,3.1,27.7,845.0,919.0,674.31
2018,8,30,13,45,851.5,133.5,3.2,27.6,820.5,930.72,683.56
2018,8,30,14,0,846.0,131.0,3.3,27.5,796.0,939.02,690.83
2018,8,30,14,15,838.0,128.5,3.35,27.25,764.5,941.59,694.56
2018,8,30,14,30,830.0,126.0,3.4,27.0,733.0,940.73,696.21
2018,8,30,14,45,819.0,122.5,3.45,26.75,695.5,932.53,693.12
2018,8,30,15,0,808.0,119.0,3.5,26.5,658.0,921.0,687.95
2018,8,30,15,15,791.5,115.5,3.5,26.5,614.5,901.09,676.22
2018,8,30,15,30,775.0,112.0,3.5,26.5,571.0,878.17,662.51
2018,8,30,15,45,755.5,107.0,3.55,25.6,524.0,847.94,646.27
2018,8,30,16,0,736.0,102.0,3.6,24.7,477.0,820.73,631.87
2018,8,30,16,15,710.0,96.5,3.6,24.05,427.0,779.69,606.34
2018,8,30,16,30,684.0,91.0,3.6,23.4,377.0,737.0,579.01
2018,8,30,16,45,645.5,84.5,3.55,22.75,325.5,681.19,540.86
2018,8,30,17,0,607.0,78.0,3.5,22.1,274.0,625.07,501.07
2018,8,30,17,15,548.5,70.5,3.4,21.3,223.0,552.16,446.65
2018,8,30,17,30,490.0,63.0,3.3,20.5,172.0,480.98,390.92
2018,8,30,17,45,403.5,52.0,3.25,19.75,126.0,388.3,314.33
2018,8,30,18,0,317.0,41.0,3.2,19.0,80.0,300.87,237.34
2018,8,30,18,15,199.0,26.5,3.05,18.45,47.0,190.95,104.5
2018,8,30,18,30,81.0,12.0,2.9,17.9,14.0,58.2,0.0
2018,8,30,18,45,40.5,6.0,2.8,17.4,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,102.5,13.0,1.85,15.7,19.5,11.82,0.0
2018,8,31,6,0,195.0,25.0,2.1,16.2,38.0,19.75,3.69
2018,8,31,6,15,296.5,38.0,2.1,16.7,77.5,31.04,20.5
2018,8,31,6,30,398.0,51.0,2.1,17.2,117.0,40.69,29.78
2018,8,31,6,45,264.5,65.0,2.05,17.75,115.5,48.37,36.89
2018,8,31,7,0,131.0,79.0,2.0,18.3,114.0,60.43,47.59
2018,8,31,7,15,82.0,105.0,1.9,18.85,128.5,82.04,66.35
2018,8,31,7,30,33.0,131.0,1.8,19.4,143.0,103.93,84.98
2018,8,31,7,45,83.5,160.5,1.7,20.0,197.0,124.59,102.13
2018,8,31,8,0,134.0,190.0,1.6,20.6,251.0,137.65,112.53
2018,8,31,8,15,167.0,211.5,1.55,21.45,296.5,151.03,122.92
2018,8,31,8,30,200.0,233.0,1.5,22.3,342.0,163.95,132.75
2018,8,31,8,45,462.5,182.5,1.45,23.15,463.5,138.24,93.56
2018,8,31,9,0,725.0,132.0,1.4,24.0,585.0,160.11,92.85
2018,8,31,9,15,780.5,121.5,1.45,24.7,638.5,212.7,129.52
2018,8,31,9,30,836.0,111.0,1.5,25.4,692.0,263.62,169.1
2018,8,31,9,45,849.0,111.5,1.55,26.1,727.5,323.39,218.63
2018,8,31,10,0,862.0,112.0,1.6,26.8,763.0,376.51,263.04
2018,8,31,10,15,871.0,113.0,1.7,27.45,792.0,428.92,306.4
2018,8,31,10,30,880.0,114.0,1.8,28.1,821.0,481.15,348.46
2018,8,31,10,45,887.0,114.0,1.9,28.8,843.0,531.25,387.69
2018,8,31,11,0,894.0,114.0,2.0,29.5,865.0,580.52,425.1
2018,8,31,11,15,898.0,114.0,2.15,29.95,879.0,627.02,460.14
2018,8,31,11,30,902.0,114.0,2.3,30.4,893.0,672.01,493.26
2018,8,31,11,45,904.5,114.0,2.45,30.9,899.5,714.31,523.67
2018,8,31,12,0,907.0,114.0,2.6,31.4,906.0,754.6,552.09
2018,8,31,12,15,909.0,112.0,2.75,31.55,904.5,790.53,576.53
2018,8,31,12,30,911.0,110.0,2.9,31.7,903.0,823.98,599.15
2018,8,31,12,45,912.0,107.5,3.1,31.85,894.0,853.5,619.46
2018,8,31,13,0,913.0,105.0,3.3,32.0,885.0,880.13,637.93
2018,8,31,13,15,909.5,104.0,3.45,31.9,867.5,901.35,653.3
2018,8,31,13,30,906.0,103.0,3.6,31.8,850.0,919.31,666.69
2018,8,31,13,45,901.5,102.0,3.75,31.7,826.0,933.04,677.47
2018,8,31,14,0,897.0,101.0,3.9,31.6,802.0,943.38,686.21
2018,8,31,14,15,889.0,99.5,4.0,31.15,770.5,946.52,691.08
2018,8,31,14,30,881.0,98.0,4.1,30.7,739.0,946.2,693.87
2018,8,31,14,45,871.0,95.5,4.2,30.3,701.5,939.44,692.41
2018,8,31,15,0,861.0,93.0,4.3,29.9,664.0,929.34,688.84
2018,8,31,15,15,846.5,90.5,4.3,29.9,620.5,911.77,678.74
2018,8,31,15,30,832.0,88.0,4.3,29.9,577.0,900.47,673.01
2018,8,31,15,45,814.5,84.5,4.35,28.55,530.0,873.0,659.99
2018,8,31,16,0,797.0,81.0,4.4,27.2,483.0,842.87,644.86
2018,8,31,16,15,773.5,76.5,4.3,26.3,433.0,803.73,621.13
2018,8,31,16,30,750.0,72.0,4.2,25.4,383.0,762.67,595.42
2018,8,31,16,45,714.5,67.5,4.1,24.5,331.0,709.93,560.22
2018,8,31,17,0,679.0,63.0,4.0,23.6,279.0,656.49,523.08
2018,8,31,17,15,558.5,62.5,3.8,22.55,218.5,548.07,442.06
2018,8,31,17,30,438.0,62.0,3.6,21.5,158.0,439.58,357.05
2018,8,31,17,45,326.0,48.5,3.4,20.45,109.0,323.96,261.97
2018,8,31,18,0,214.0,35.0,3.2,19.4,60.0,221.86,173.38
2018,8,31,18,15,159.0,23.5,3.05,18.75,37.0,158.34,71.1
2018,8,31,18,30,104.0,12.0,2.9,18.1,14.0,71.3,0.0
2018,8,31,18,45,52.0,6.0,2.75,17.45,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,1,5,45,95.0,12.0,1.85,15.55,18.0,10.91,0.0
2018,9,1,6,0,190.0,24.0,2.1,16.1,36.0,18.97,1.84
2018,9,1,6,15,300.5,36.5,2.05,16.65,76.0,29.76,19.34
2018,9,1,6,30,411.0,49.0,2.0,17.2,116.0,39.05,28.32
2018,9,1,6,45,281.0,63.0,1.95,17.75,116.5,47.0,35.67
2018,9,1,7,0,151.0,77.0,1.9,18.3,117.0,59.13,46.45
2018,9,1,7,15,97.5,106.5,1.8,19.15,134.5,83.06,67.16
2018,9,1,7,30,44.0,136.0,1.7,20.0,152.0,107.07,87.46
2018,9,1,7,45,149.5,156.0,1.55,20.85,222.0,116.65,95.03
2018,9,1,8,0,255.0,176.0,1.4,21.7,292.0,122.94,99.68
2018,9,1,8,15,441.5,157.5,1.4,22.4,386.0,103.05,82.36
2018,9,1,8,30,628.0,139.0,1.4,23.1,480.0,88.12,69.36
2018,9,1,8,45,717.5,123.5,1.4,23.8,545.5,108.08,63.43
2018,9,1,9,0,807.0,108.0,1.4,24.5,611.0,157.36,87.48
2018,9,1,9,15,812.5,115.5,1.5,25.15,650.5,211.99,127.41
2018,9,1,9,30,818.0,123.0,1.6,25.8,690.0,267.14,172.1
2018,9,1,9,45,818.0,131.5,1.7,26.45,723.0,321.89,218.1
2018,9,1,10,0,818.0,140.0,1.8,27.1,756.0,376.22,263.6
2018,9,1,10,15,826.0,143.0,1.95,27.6,785.0,428.7,307.01
2018,9,1,10,30,834.0,146.0,2.1,28.1,814.0,481.13,349.35
2018,9,1,10,45,839.5,148.0,2.2,28.6,835.5,531.28,388.78
2018,9,1,11,0,845.0,150.0,2.3,29.1,857.0,580.69,426.54
2018,9,1,11,15,848.5,151.0,2.45,29.45,871.0,627.15,461.67
2018,9,1,11,30,852.0,152.0,2.6,29.8,885.0,672.26,495.02
2018,9,1,11,45,854.0,152.5,2.75,30.15,891.5,714.36,525.61
2018,9,1,12,0,856.0,153.0,2.9,30.5,898.0,754.58,554.33
2018,9,1,12,15,850.0,156.0,3.0,30.7,894.5,789.04,578.68
2018,9,1,12,30,844.0,159.0,3.1,30.9,891.0,820.78,600.19
2018,9,1,12,45,834.0,162.5,3.2,31.15,879.0,846.91,617.55
2018,9,1,13,0,824.0,166.0,3.3,31.4,867.0,869.89,632.88
2018,9,1,13,15,819.0,164.5,3.35,31.35,849.0,889.11,646.3
2018,9,1,13,30,814.0,163.0,3.4,31.3,831.0,905.16,657.77
2018,9,1,13,45,806.5,160.5,3.5,31.3,805.5,914.72,665.29
2018,9,1,14,0,799.0,158.0,3.6,31.3,780.0,920.9,670.78
2018,9,1,14,15,790.0,155.5,3.6,31.0,749.0,922.34,673.55
2018,9,1,14,30,781.0,153.0,3.6,30.7,718.0,926.54,678.34
2018,9,1,14,45,768.0,149.0,3.6,30.4,680.0,916.35,673.73
2018,9,1,15,0,755.0,145.0,3.6,30.1,642.0,902.95,667.17
2018,9,1,15,15,736.5,140.5,3.6,30.1,598.5,880.76,653.98
2018,9,1,15,30,718.0,136.0,3.6,30.1,555.0,855.72,638.91
2018,9,1,15,45,695.5,129.5,3.55,29.05,507.5,822.04,620.19
2018,9,1,16,0,673.0,123.0,3.5,28.0,460.0,786.06,599.53
2018,9,1,16,15,644.5,115.5,3.4,27.15,410.0,741.57,571.61
2018,9,1,16,30,616.0,108.0,3.3,26.3,360.0,695.59,541.9
2018,9,1,16,45,577.0,98.5,3.25,25.45,309.0,637.35,502.31
2018,9,1,17,0,538.0,89.0,3.2,24.6,258.0,578.88,460.98
2018,9,1,17,15,480.0,78.5,3.05,23.5,208.0,504.73,405.76
2018,9,1,17,30,422.0,68.0,2.9,22.4,158.0,430.38,347.01
2018,9,1,17,45,340.0,54.0,2.8,21.3,113.5,342.07,274.12
2018,9,1,18,0,258.0,40.0,2.7,20.2,69.0,260.15,200.97
2018,9,1,18,15,154.0,24.0,2.7,19.5,39.0,154.34,48.21
2018,9,1,18,30,50.0,8.0,2.7,18.8,9.0,36.15,0.0
2018,9,1,18,45,25.0,4.0,2.75,18.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.8,14.4,15.5,10.46,0.0
2018,9,2,6,0,139.0,23.0,2.0,15.0,31.0,18.13,0.0
2018,9,2,6,15,242.0,38.0,2.0,15.65,70.0,29.58,19.16
2018,9,2,6,30,345.0,53.0,2.0,16.3,109.0,40.68,29.81
2018,9,2,6,45,418.5,64.0,2.05,17.0,156.5,49.96,38.35
2018,9,2,7,0,492.0,75.0,2.1,17.7,204.0,56.94,44.63
2018,9,2,7,15,544.0,83.5,2.05,18.65,255.5,61.44,48.46
2018,9,2,7,30,596.0,92.0,2.0,19.6,307.0,65.75,51.96
2018,9,2,7,45,634.5,98.5,1.95,20.55,358.5,68.24,53.77
2018,9,2,8,0,673.0,105.0,1.9,21.5,410.0,70.61,55.41
2018,9,2,8,15,701.0,110.0,1.9,22.4,459.5,71.69,55.94
2018,9,2,8,30,729.0,115.0,1.9,23.3,509.0,72.7,56.39
2018,9,2,8,45,751.0,118.5,1.95,24.15,555.0,104.87,60.67
2018,9,2,9,0,773.0,122.0,2.0,25.0,601.0,162.62,93.15
2018,9,2,9,15,784.0,127.0,2.0,25.95,641.0,214.48,130.3
2018,9,2,9,30,795.0,132.0,2.0,26.9,681.0,267.47,172.62
2018,9,2,9,45,801.0,137.5,2.05,27.85,714.5,320.41,216.54
2018,9,2,10,0,807.0,143.0,2.1,28.8,748.0,373.54,260.44
2018,9,2,10,15,816.5,145.0,2.1,29.55,777.0,425.26,302.48
2018,9,2,10,30,826.0,147.0,2.1,30.3,806.0,477.08,343.38
2018,9,2,10,45,832.5,148.5,2.15,31.0,828.0,526.92,381.81
2018,9,2,11,0,839.0,150.0,2.2,31.7,850.0,576.12,418.54
2018,9,2,11,15,844.0,150.0,2.25,32.3,864.0,622.33,452.27
2018,9,2,11,30,849.0,150.0,2.3,32.9,878.0,667.29,484.17
2018,9,2,11,45,852.0,149.5,2.3,33.5,884.5,709.0,512.77
2018,9,2,12,0,855.0,149.0,2.3,34.1,891.0,748.87,539.4
2018,9,2,12,15,851.0,151.0,2.4,34.4,888.0,783.78,563.37
2018,9,2,12,30,847.0,153.0,2.5,34.7,885.0,816.08,584.49
2018,9,2,12,45,839.5,155.0,2.55,34.95,873.5,842.79,601.53
2018,9,2,13,0,832.0,157.0,2.6,35.2,862.0,866.44,616.65
2018,9,2,13,15,828.0,155.0,2.65,35.15,844.0,886.02,629.99
2018,9,2,13,30,824.0,153.0,2.7,35.1,826.0,902.44,641.45
2018,9,2,13,45,818.0,150.0,2.8,35.05,801.0,912.8,649.55
2018,9,2,14,0,812.0,147.0,2.9,35.0,776.0,919.81,655.7
2018,9,2,14,15,802.5,144.5,2.95,34.65,744.5,920.74,658.58
2018,9,2,14,30,793.0,142.0,3.0,34.3,713.0,918.29,659.48
2018,9,2,14,45,780.5,137.5,3.05,34.0,674.5,907.56,655.02
2018,9,2,15,0,768.0,133.0,3.1,33.7,636.0,899.3,652.32
2018,9,2,15,15,749.5,129.0,3.1,33.7,592.5,877.49,639.65
2018,9,2,15,30,731.0,125.0,3.1,33.7,549.0,852.84,625.19
2018,9,2,15,45,708.5,119.5,3.2,32.4,501.5,820.12,609.0
2018,9,2,16,0,686.0,114.0,3.3,31.1,454.0,785.11,590.75
2018,9,2,16,15,657.0,107.0,3.3,30.0,404.0,740.56,564.2
2018,9,2,16,30,628.0,100.0,3.3,28.9,354.0,694.56,535.76
2018,9,2,16,45,585.5,92.5,3.35,27.85,303.5,635.61,496.75
2018,9,2,17,0,543.0,85.0,3.4,26.8,253.0,576.6,455.9
2018,9,2,17,15,482.0,75.0,3.3,25.5,203.0,500.79,400.06
2018,9,2,17,30,421.0,65.0,3.2,24.2,153.0,424.33,340.18
2018,9,2,17,45,333.0,52.0,3.1,22.9,109.0,333.59,265.55
2018,9,2,18,0,245.0,39.0,3.0,21.6,65.0,250.06,190.37
2018,9,2,18,15,143.5,23.5,3.0,20.75,36.5,145.07,16.62
2018,9,2,18,30,42.0,8.0,3.0,19.9,8.0,31.39,0.0
2018,9,2,18,45,21.0,4.0,2.95,19.0,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,3,5,45,47.5,9.5,1.7,14.45,12.5,8.64,0.0
2018,9,3,6,0,95.0,19.0,1.9,14.9,25.0,14.91,0.0
2018,9,3,6,15,164.5,34.0,1.95,15.55,55.5,26.32,16.32
2018,9,3,6,30,234.0,49.0,2.0,16.2,86.0,37.33,26.88
2018,9,3,6,45,183.5,56.5,2.05,16.85,92.5,44.63,33.69
2018,9,3,7,0,133.0,64.0,2.1,17.5,99.0,49.79,38.38
2018,9,3,7,15,67.0,86.5,2.1,18.1,104.0,69.25,55.42
2018,9,3,7,30,1.0,109.0,2.1,18.7,109.0,92.08,75.03
2018,9,3,7,45,6.0,131.5,2.05,19.35,134.0,109.86,89.91
2018,9,3,8,0,11.0,154.0,2.0,20.0,159.0,127.41,104.3
2018,9,3,8,15,25.5,182.0,2.0,20.85,195.5,148.58,121.39
2018,9,3,8,30,40.0,210.0,2.0,21.7,232.0,158.76,129.01
2018,9,3,8,45,80.0,239.5,2.0,22.5,287.5,183.25,139.91
2018,9,3,9,0,120.0,269.0,2.0,23.3,343.0,205.41,153.35
2018,9,3,9,15,382.5,227.0,2.0,24.05,485.5,213.92,147.62
2018,9,3,9,30,645.0,185.0,2.0,24.8,628.0,265.99,178.39
2018,9,3,9,45,682.5,183.0,2.05,25.55,673.5,314.73,217.61
2018,9,3,10,0,720.0,181.0,2.1,26.3,719.0,367.24,260.08
2018,9,3,10,15,730.5,183.5,2.15,27.0,747.5,416.36,300.19
2018,9,3,10,30,741.0,186.0,2.2,27.7,776.0,465.87,339.6
2018,9,3,10,45,749.5,188.5,2.25,28.35,798.5,514.6,377.4
2018,9,3,11,0,758.0,191.0,2.3,29.0,821.0,563.12,413.9
2018,9,3,11,15,763.5,191.5,2.35,29.45,835.0,607.79,447.06
2018,9,3,11,30,769.0,192.0,2.4,29.9,849.0,651.46,478.67
2018,9,3,11,45,772.0,191.5,2.5,30.35,855.0,691.39,507.21
2018,9,3,12,0,775.0,191.0,2.6,30.8,861.0,728.22,533.13
2018,9,3,12,15,778.5,188.5,2.7,31.05,860.0,762.4,557.32
2018,9,3,12,30,782.0,186.0,2.8,31.3,859.0,794.54,579.83
2018,9,3,12,45,784.0,182.5,2.85,31.5,850.5,822.31,598.73
2018,9,3,13,0,786.0,179.0,2.9,31.7,842.0,847.53,615.38
2018,9,3,13,15,782.0,176.0,3.0,31.65,824.0,865.37,628.17
2018,9,3,13,30,778.0,173.0,3.1,31.6,806.0,880.13,639.12
2018,9,3,13,45,771.0,170.5,3.2,31.55,781.5,889.56,646.71
2018,9,3,14,0,764.0,168.0,3.3,31.5,757.0,901.74,656.3
2018,9,3,14,15,753.5,164.5,3.3,31.1,725.0,900.85,657.73
2018,9,3,14,30,743.0,161.0,3.3,30.7,693.0,896.68,657.23
2018,9,3,14,45,728.5,157.0,3.35,30.3,655.0,885.02,652.18
2018,9,3,15,0,714.0,153.0,3.4,29.9,617.0,870.26,645.17
2018,9,3,15,15,694.0,148.0,3.4,29.9,574.0,846.3,630.65
2018,9,3,15,30,674.0,143.0,3.4,29.9,531.0,819.62,614.3
2018,9,3,15,45,648.5,137.0,3.35,28.6,484.0,784.29,594.71
2018,9,3,16,0,623.0,131.0,3.3,27.3,437.0,746.85,573.18
2018,9,3,16,15,589.5,123.0,3.25,26.45,387.5,698.29,542.03
2018,9,3,16,30,556.0,115.0,3.2,25.6,338.0,648.52,509.13
2018,9,3,16,45,510.5,105.5,3.1,24.75,287.5,580.94,461.55
2018,9,3,17,0,465.0,96.0,3.0,23.9,237.0,520.95,417.75
2018,9,3,17,15,403.0,83.0,2.85,23.0,188.5,444.95,358.98
2018,9,3,17,30,341.0,70.0,2.7,22.1,140.0,372.05,300.07
2018,9,3,17,45,259.0,54.0,2.55,21.2,98.0,284.8,227.07
2018,9,3,18,0,177.0,38.0,2.4,20.3,56.0,204.09,153.27
2018,9,3,18,15,100.5,22.0,2.3,19.8,31.0,114.23,0.0
2018,9,3,18,30,24.0,6.0,2.2,19.3,6.0,19.16,0.0
2018,9,3,18,45,12.0,3.0,2.1,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,5,45,62.5,10.5,2.1,14.7,14.0,9.55,0.0
2018,9,4,6,0,125.0,21.0,2.3,15.2,28.0,16.57,0.0
2018,9,4,6,15,225.0,36.5,2.35,15.9,65.5,28.44,17.91
2018,9,4,6,30,325.0,52.0,2.4,16.6,103.0,39.95,29.05
2018,9,4,6,45,254.5,58.0,2.5,17.3,107.0,43.32,32.45
2018,9,4,7,0,184.0,64.0,2.6,18.0,111.0,50.03,38.5
2018,9,4,7,15,92.0,77.0,2.5,18.7,100.5,62.63,49.5
2018,9,4,7,30,0.0,90.0,2.4,19.4,90.0,77.69,62.39
2018,9,4,7,45,0.5,108.0,2.35,20.1,108.0,92.39,74.71
2018,9,4,8,0,1.0,126.0,2.3,20.8,126.0,106.93,86.66
2018,9,4,8,15,10.0,157.0,2.2,21.7,162.0,130.84,106.2
2018,9,4,8,30,19.0,188.0,2.1,22.6,198.0,154.13,124.81
2018,9,4,8,45,34.0,212.5,2.05,23.5,232.5,164.56,125.86
2018,9,4,9,0,49.0,237.0,2.0,24.4,267.0,187.79,141.96
2018,9,4,9,15,238.0,236.5,1.95,25.3,397.5,205.59,146.59
2018,9,4,9,30,427.0,236.0,1.9,26.2,528.0,255.61,177.55
2018,9,4,9,45,634.0,179.5,1.85,27.15,638.5,297.85,204.82
2018,9,4,10,0,841.0,123.0,1.8,28.1,749.0,366.21,254.4
2018,9,4,10,15,850.0,124.5,1.8,28.9,778.0,418.96,297.42
2018,9,4,10,30,859.0,126.0,1.8,29.7,807.0,475.33,341.73
2018,9,4,10,45,865.5,127.0,1.8,30.5,828.5,525.14,379.99
2018,9,4,11,0,872.0,128.0,1.8,31.3,850.0,574.14,416.32
2018,9,4,11,15,876.0,128.5,1.85,31.9,864.0,620.26,450.04
2018,9,4,11,30,880.0,129.0,1.9,32.5,878.0,664.94,481.76
2018,9,4,11,45,882.5,128.5,2.0,33.1,884.0,706.12,510.61
2018,9,4,12,0,885.0,128.0,2.1,33.7,890.0,745.32,537.48
2018,9,4,12,15,883.5,128.5,2.2,34.0,887.5,780.29,561.12
2018,9,4,12,30,882.0,129.0,2.3,34.3,885.0,812.69,582.12
2018,9,4,12,45,878.0,129.5,2.4,34.6,874.5,840.38,600.04
2018,9,4,13,0,874.0,130.0,2.5,34.9,864.0,865.12,616.1
2018,9,4,13,15,870.0,128.5,2.55,34.95,846.0,884.88,629.31
2018,9,4,13,30,866.0,127.0,2.6,35.0,828.0,901.45,640.61
2018,9,4,13,45,859.0,125.5,2.7,35.0,802.5,912.08,648.78
2018,9,4,14,0,852.0,124.0,2.8,35.0,777.0,928.29,660.72
2018,9,4,14,15,843.0,121.0,2.9,34.7,744.5,929.09,663.72
2018,9,4,14,30,834.0,118.0,3.0,34.4,712.0,926.42,664.74
2018,9,4,14,45,821.5,115.5,3.1,34.1,674.0,917.64,661.94
2018,9,4,15,0,809.0,113.0,3.2,33.8,636.0,905.56,657.11
2018,9,4,15,15,791.5,109.5,3.2,33.8,592.0,884.5,644.98
2018,9,4,15,30,774.0,106.0,3.2,33.8,548.0,860.47,630.95
2018,9,4,15,45,751.0,102.0,3.25,32.5,500.0,828.08,614.76
2018,9,4,16,0,728.0,98.0,3.3,31.2,452.0,798.79,600.28
2018,9,4,16,15,696.5,92.5,3.3,30.15,401.0,753.11,572.95
2018,9,4,16,30,665.0,87.0,3.3,29.1,350.0,706.09,543.79
2018,9,4,16,45,621.5,80.5,3.25,28.05,298.5,646.89,504.36
2018,9,4,17,0,578.0,74.0,3.2,27.0,247.0,587.76,463.2
2018,9,4,17,15,514.0,65.5,3.1,25.7,197.0,510.96,406.66
2018,9,4,17,30,450.0,57.0,3.0,24.4,147.0,436.51,348.54
2018,9,4,17,45,354.5,46.0,2.85,23.1,103.5,340.44,269.32
2018,9,4,18,0,259.0,35.0,2.7,21.8,60.0,252.79,186.71
2018,9,4,18,15,146.5,20.5,2.6,21.05,33.0,137.98,0.0
2018,9,4,18,30,34.0,6.0,2.5,20.3,6.0,24.77,0.0
2018,9,4,18,45,17.0,3.0,2.4,19.5,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,5,45,45.0,9.0,1.8,14.45,11.5,8.19,0.0
2018,9,5,6,0,90.0,18.0,2.0,14.9,23.0,14.15,0.0
2018,9,5,6,15,207.0,34.5,2.05,15.55,62.0,26.86,16.48
2018,9,5,6,30,324.0,51.0,2.1,16.2,101.0,39.22,28.43
2018,9,5,6,45,255.0,59.0,2.15,16.9,107.5,44.12,33.19
2018,9,5,7,0,186.0,67.0,2.2,17.6,114.0,52.21,40.47
2018,9,5,7,15,94.0,86.0,2.2,18.3,110.0,68.99,55.14
2018,9,5,7,30,2.0,105.0,2.2,19.0,106.0,88.99,72.29
2018,9,5,7,45,22.5,136.5,2.2,19.75,146.5,113.38,92.82
2018,9,5,8,0,43.0,168.0,2.2,20.5,187.0,130.2,106.52
2018,9,5,8,15,94.5,196.0,2.25,21.3,244.5,149.2,121.79
2018,9,5,8,30,146.0,224.0,2.3,22.1,302.0,158.29,128.55
2018,9,5,8,45,324.5,207.5,2.3,22.9,400.5,153.33,111.06
2018,9,5,9,0,503.0,191.0,2.3,23.7,499.0,173.73,113.67
2018,9,5,9,15,643.0,159.5,2.4,24.35,580.5,204.45,129.38
2018,9,5,9,30,783.0,128.0,2.5,25.0,662.0,257.52,166.76
2018,9,5,9,45,790.5,132.5,2.55,25.65,695.5,309.47,210.57
2018,9,5,10,0,798.0,137.0,2.6,26.3,729.0,361.75,254.77
2018,9,5,10,15,808.0,138.5,2.7,26.8,757.5,412.73,297.53
2018,9,5,10,30,818.0,140.0,2.8,27.3,786.0,463.85,339.4
2018,9,5,10,45,825.5,140.5,2.9,27.8,807.5,512.87,378.66
2018,9,5,11,0,833.0,141.0,3.0,28.3,829.0,561.29,416.39
2018,9,5,11,15,838.0,141.5,3.1,28.45,843.0,607.46,452.11
2018,9,5,11,30,843.0,142.0,3.2,28.6,857.0,652.39,486.13
2018,9,5,11,45,846.0,142.0,3.3,28.8,863.5,694.08,517.09
2018,9,5,12,0,849.0,142.0,3.4,29.0,870.0,733.94,546.2
2018,9,5,12,15,849.5,141.0,3.5,29.0,868.0,768.98,572.01
2018,9,5,12,30,850.0,140.0,3.6,29.0,866.0,801.59,594.82
2018,9,5,12,45,848.5,139.0,3.7,29.0,856.0,830.0,614.64
2018,9,5,13,0,847.0,138.0,3.8,29.0,846.0,855.55,632.61
2018,9,5,13,15,842.0,136.0,3.9,28.75,827.5,874.13,646.6
2018,9,5,13,30,837.0,134.0,4.0,28.5,809.0,889.45,658.6
2018,9,5,13,45,830.0,132.0,4.05,28.2,783.5,899.69,667.23
2018,9,5,14,0,823.0,130.0,4.1,27.9,758.0,906.56,673.78
2018,9,5,14,15,813.0,128.0,4.15,27.4,726.0,907.3,676.92
2018,9,5,14,30,803.0,126.0,4.2,26.9,694.0,904.68,677.96
2018,9,5,14,45,790.0,123.0,4.2,26.35,656.5,894.85,674.11
2018,9,5,15,0,777.0,120.0,4.2,25.8,619.0,881.78,668.17
2018,9,5,15,15,758.5,116.5,4.2,25.8,575.5,859.96,654.78
2018,9,5,15,30,740.0,113.0,4.2,25.8,532.0,840.71,643.25
2018,9,5,15,45,716.5,108.5,4.15,24.2,485.0,808.09,625.9
2018,9,5,16,0,693.0,104.0,4.1,22.6,438.0,773.27,606.54
2018,9,5,16,15,661.0,98.0,4.0,21.65,388.0,727.24,576.63
2018,9,5,16,30,629.0,92.0,3.9,20.7,338.0,679.95,544.94
2018,9,5,16,45,583.5,84.5,3.8,19.75,287.0,618.79,501.5
2018,9,5,17,0,538.0,77.0,3.7,18.8,236.0,557.87,456.46
2018,9,5,17,15,473.5,68.0,3.55,18.1,187.5,481.36,396.35
2018,9,5,17,30,409.0,59.0,3.4,17.4,139.0,407.19,334.59
2018,9,5,17,45,315.0,46.5,3.25,16.7,97.0,311.16,252.05
2018,9,5,18,0,221.0,34.0,3.1,16.0,55.0,226.76,167.31
2018,9,5,18,15,123.0,19.5,3.0,15.7,30.0,92.14,0.0
2018,9,5,18,30,25.0,5.0,2.9,15.4,5.0,4.55,0.0
2018,9,5,18,45,12.5,2.5,2.85,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,6,5,45,70.5,9.5,1.65,12.85,13.0,8.64,0.0
2018,9,6,6,0,141.0,19.0,1.8,13.3,26.0,15.03,0.0
2018,9,6,6,15,177.0,28.0,1.8,13.95,47.5,21.74,12.23
2018,9,6,6,30,213.0,37.0,1.8,14.6,69.0,28.21,19.01
2018,9,6,6,45,137.0,54.5,1.85,15.3,78.0,42.99,32.42
2018,9,6,7,0,61.0,72.0,1.9,16.0,87.0,58.29,46.11
2018,9,6,7,15,37.0,95.5,1.8,16.75,105.5,78.32,63.66
2018,9,6,7,30,13.0,119.0,1.7,17.5,124.0,99.14,81.51
2018,9,6,7,45,23.0,142.0,1.65,18.25,152.0,117.14,96.55
2018,9,6,8,0,33.0,165.0,1.6,19.0,180.0,128.18,105.34
2018,9,6,8,15,57.0,192.5,1.6,19.95,221.5,146.7,120.2
2018,9,6,8,30,81.0,220.0,1.6,20.9,263.0,164.63,134.26
2018,9,6,8,45,237.0,216.5,1.65,21.85,358.0,154.51,114.44
2018,9,6,9,0,393.0,213.0,1.7,22.8,453.0,176.54,120.58
2018,9,6,9,15,567.0,177.5,1.8,23.6,549.5,204.73,132.97
2018,9,6,9,30,741.0,142.0,1.9,24.4,646.0,251.26,163.46
2018,9,6,9,45,774.0,138.5,2.0,25.2,688.5,308.29,209.9
2018,9,6,10,0,807.0,135.0,2.1,26.0,731.0,361.66,253.99
2018,9,6,10,15,838.5,127.0,2.25,26.55,767.5,413.65,297.15
2018,9,6,10,30,870.0,119.0,2.4,27.1,804.0,471.67,343.98
2018,9,6,10,45,888.5,114.0,2.5,27.65,829.5,522.92,384.87
2018,9,6,11,0,907.0,109.0,2.6,28.2,855.0,574.25,424.74
2018,9,6,11,15,910.5,109.5,2.65,28.45,868.5,621.38,460.86
2018,9,6,11,30,914.0,110.0,2.7,28.7,882.0,666.91,494.91
2018,9,6,11,45,915.5,109.5,2.75,29.0,887.5,708.45,525.29
2018,9,6,12,0,917.0,109.0,2.8,29.3,893.0,747.82,553.51
2018,9,6,12,15,919.5,107.0,2.85,29.45,891.0,784.19,578.37
2018,9,6,12,30,922.0,105.0,2.9,29.6,889.0,818.05,600.96
2018,9,6,12,45,923.0,102.5,2.9,29.7,879.5,847.53,620.4
2018,9,6,13,0,924.0,100.0,2.9,29.8,870.0,874.06,637.89
2018,9,6,13,15,920.5,99.0,2.95,29.8,852.0,895.18,652.46
2018,9,6,13,30,917.0,98.0,3.0,29.8,834.0,912.97,664.99
2018,9,6,13,45,912.0,96.5,3.0,29.75,808.5,925.52,674.01
2018,9,6,14,0,907.0,95.0,3.0,29.7,783.0,934.58,680.93
2018,9,6,14,15,899.0,93.0,3.0,29.5,750.5,936.85,684.0
2018,9,6,14,30,891.0,91.0,3.0,29.3,718.0,935.6,684.97
2018,9,6,14,45,880.0,88.5,3.0,29.1,679.0,927.52,681.62
2018,9,6,15,0,869.0,86.0,3.0,28.9,640.0,916.04,676.21
2018,9,6,15,15,853.5,83.5,3.0,28.9,596.0,897.18,665.42
2018,9,6,15,30,838.0,81.0,3.0,28.9,552.0,875.29,652.68
2018,9,6,15,45,818.0,78.5,2.85,28.2,504.5,855.46,642.12
2018,9,6,16,0,798.0,76.0,2.7,27.5,457.0,824.16,623.54
2018,9,6,16,15,770.0,72.0,2.6,26.9,406.0,781.68,596.95
2018,9,6,16,30,742.0,68.0,2.5,26.3,355.0,737.52,568.51
2018,9,6,16,45,701.5,64.0,2.4,25.7,303.0,681.74,530.67
2018,9,6,17,0,661.0,60.0,2.3,25.1,251.0,631.0,494.93
2018,9,6,17,15,598.5,53.0,2.0,24.0,199.5,555.24,438.48
2018,9,6,17,30,536.0,46.0,1.7,22.9,148.0,481.92,380.9
2018,9,6,17,45,434.5,38.0,1.4,21.8,103.5,383.68,299.89
2018,9,6,18,0,333.0,30.0,1.1,20.7,59.0,292.15,203.52
2018,9,6,18,15,190.0,18.0,1.1,20.05,32.0,130.63,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.4,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.05,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.45,13.45,15.0,9.1,0.0
2018,9,7,6,0,214.0,20.0,1.6,14.0,30.0,16.92,0.0
2018,9,7,6,15,356.5,29.5,1.65,14.7,71.5,24.05,13.88
2018,9,7,6,30,499.0,39.0,1.7,15.4,113.0,31.03,21.36
2018,9,7,6,45,381.0,39.0,1.75,16.15,109.0,29.11,20.08
2018,9,7,7,0,263.0,39.0,1.8,16.9,105.0,27.42,18.7
2018,9,7,7,15,131.5,56.0,1.75,17.9,89.0,43.74,33.09
2018,9,7,7,30,0.0,73.0,1.7,18.9,73.0,64.17,50.78
2018,9,7,7,45,0.0,96.5,1.65,19.95,96.5,83.41,67.05
2018,9,7,8,0,0.0,120.0,1.6,21.0,120.0,102.25,82.61
2018,9,7,8,15,9.0,154.0,1.6,22.0,159.0,128.45,104.04
2018,9,7,8,30,18.0,188.0,1.6,23.0,198.0,153.84,124.31
2018,9,7,8,45,83.0,224.0,1.6,23.95,274.0,172.64,131.04
2018,9,7,9,0,148.0,260.0,1.6,24.9,350.0,201.01,148.02
2018,9,7,9,15,460.0,196.0,1.65,25.85,502.0,201.76,133.86
2018,9,7,9,30,772.0,132.0,1.7,26.8,654.0,255.4,163.62
2018,9,7,9,45,852.0,109.5,1.7,27.75,713.5,305.22,202.62
2018,9,7,10,0,932.0,87.0,1.7,28.7,773.0,369.12,253.15
2018,9,7,10,15,939.5,88.0,1.75,29.5,802.0,424.39,298.71
2018,9,7,10,30,947.0,89.0,1.8,30.3,831.0,479.2,342.62
2018,9,7,10,45,952.0,89.5,1.85,31.1,852.5,531.73,383.44
2018,9,7,11,0,957.0,90.0,1.9,31.9,874.0,583.09,422.0
2018,9,7,11,15,960.5,90.0,2.0,32.5,888.0,631.78,458.01
2018,9,7,11,30,964.0,90.0,2.1,33.1,902.0,678.72,491.77
2018,9,7,11,45,967.0,90.0,2.15,33.7,909.0,723.39,522.79
2018,9,7,12,0,970.0,90.0,2.2,34.3,916.0,765.86,551.44
2018,9,7,12,15,968.5,91.0,2.25,34.7,913.5,803.6,575.23
2018,9,7,12,30,967.0,92.0,2.3,35.1,911.0,838.5,597.05
2018,9,7,12,45,963.5,92.0,2.4,35.55,899.5,867.86,615.49
2018,9,7,13,0,960.0,92.0,2.5,36.0,888.0,893.98,631.89
2018,9,7,13,15,956.5,91.0,2.6,35.9,869.5,915.74,647.04
2018,9,7,13,30,953.0,90.0,2.7,35.8,851.0,934.05,660.17
2018,9,7,13,45,947.0,89.5,2.8,35.7,825.0,947.16,670.17
2018,9,7,14,0,941.0,89.0,2.9,35.6,799.0,956.68,678.11
2018,9,7,14,15,932.5,87.5,3.0,35.2,765.5,959.21,682.63
2018,9,7,14,30,924.0,86.0,3.1,34.8,732.0,958.1,685.04
2018,9,7,14,45,913.0,84.0,3.2,34.45,692.5,950.53,683.31
2018,9,7,15,0,902.0,82.0,3.3,34.1,653.0,939.47,679.46
2018,9,7,15,15,886.5,79.5,3.3,34.1,608.0,920.32,668.76
2018,9,7,15,30,871.0,77.0,3.3,34.1,563.0,898.03,656.08
2018,9,7,15,45,849.5,74.0,3.35,32.75,513.0,866.81,641.2
2018,9,7,16,0,828.0,71.0,3.4,31.4,463.0,841.76,630.15
2018,9,7,16,15,798.5,68.0,3.35,30.4,410.5,798.72,604.72
2018,9,7,16,30,769.0,65.0,3.3,29.4,358.0,754.0,577.32
2018,9,7,16,45,727.5,61.0,3.2,28.35,305.0,696.82,539.65
2018,9,7,17,0,686.0,57.0,3.1,27.3,252.0,639.27,499.88
2018,9,7,17,15,624.0,50.5,2.9,26.0,200.0,563.19,443.97
2018,9,7,17,30,562.0,44.0,2.7,24.7,148.0,496.11,391.48
2018,9,7,17,45,458.5,36.0,2.5,23.35,102.5,396.04,308.93
2018,9,7,18,0,355.0,28.0,2.3,22.0,57.0,300.78,200.8
2018,9,7,18,15,203.0,17.0,2.3,21.15,31.0,136.81,0.0
2018,9,7,18,30,51.0,6.0,2.3,20.3,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,2.35,19.45,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.25,14.5,14.5,8.64,0.0
2018,9,8,6,0,220.0,19.0,2.5,15.0,29.0,16.06,0.0
2018,9,8,6,15,362.0,28.0,2.55,15.7,69.5,22.78,12.55
2018,9,8,6,30,504.0,37.0,2.6,16.4,110.0,29.38,19.78
2018,9,8,6,45,577.5,43.0,2.65,17.1,159.5,36.15,26.12
2018,9,8,7,0,651.0,49.0,2.7,17.8,209.0,40.22,29.88
2018,9,8,7,15,697.5,53.5,2.7,18.6,261.5,42.84,32.17
2018,9,8,7,30,744.0,58.0,2.7,19.4,314.0,45.43,34.31
2018,9,8,7,45,775.5,61.0,2.7,20.2,366.0,46.71,35.22
2018,9,8,8,0,807.0,64.0,2.7,21.0,418.0,47.98,36.09
2018,9,8,8,15,829.5,67.0,2.75,21.75,467.5,57.32,43.88
2018,9,8,8,30,852.0,70.0,2.8,22.5,517.0,59.27,45.24
2018,9,8,8,45,868.0,72.0,2.8,23.25,562.5,83.83,46.48
2018,9,8,9,0,884.0,74.0,2.8,24.0,608.0,138.0,71.51
2018,9,8,9,15,892.0,78.0,2.85,24.7,648.5,194.02,110.79
2018,9,8,9,30,900.0,82.0,2.9,25.4,689.0,250.61,156.57
2018,9,8,9,45,904.0,86.0,2.95,26.15,722.5,306.5,204.24
2018,9,8,10,0,908.0,90.0,3.0,26.9,756.0,362.09,251.89
2018,9,8,10,15,915.0,92.0,3.05,27.45,785.0,416.73,298.19
2018,9,8,10,30,922.0,94.0,3.1,28.0,814.0,470.91,342.97
2018,9,8,10,45,927.5,94.5,3.1,28.55,835.5,522.5,384.44
2018,9,8,11,0,933.0,95.0,3.1,29.1,857.0,573.0,423.78
2018,9,8,11,15,936.0,96.0,3.15,29.55,871.0,621.22,460.56
2018,9,8,11,30,939.0,97.0,3.2,30.0,885.0,667.73,495.09
2018,9,8,11,45,939.5,97.5,3.25,30.5,890.0,710.25,525.84
2018,9,8,12,0,940.0,98.0,3.3,31.0,895.0,750.47,554.27
2018,9,8,12,15,942.0,96.5,3.4,31.4,893.0,787.45,578.99
2018,9,8,12,30,944.0,95.0,3.5,31.8,891.0,821.82,601.55
2018,9,8,12,45,945.0,92.5,3.55,32.25,881.0,851.63,620.62
2018,9,8,13,0,946.0,90.0,3.6,32.7,871.0,878.39,637.65
2018,9,8,13,15,942.0,89.5,3.7,32.65,852.5,899.81,652.77
2018,9,8,13,30,938.0,89.0,3.8,32.6,834.0,917.81,665.82
2018,9,8,13,45,932.0,88.0,3.85,32.55,808.0,930.05,674.96
2018,9,8,14,0,926.0,87.0,3.9,32.5,782.0,938.72,681.95
2018,9,8,14,15,917.5,86.0,3.95,32.25,749.5,941.56,685.86
2018,9,8,14,30,909.0,85.0,4.0,32.0,717.0,940.85,687.63
2018,9,8,14,45,897.5,83.0,4.1,31.7,677.5,932.7,685.05
2018,9,8,15,0,886.0,81.0,4.2,31.4,638.0,921.14,680.33
2018,9,8,15,15,870.5,78.5,4.2,31.4,593.5,902.0,669.27
2018,9,8,15,30,855.0,76.0,4.2,31.4,549.0,879.8,656.19
2018,9,8,15,45,835.0,73.5,4.2,30.45,501.0,850.72,640.79
2018,9,8,16,0,815.0,71.0,4.2,29.5,453.0,827.84,629.43
2018,9,8,16,15,788.0,67.5,4.1,28.65,402.0,786.56,604.0
2018,9,8,16,30,761.0,64.0,4.0,27.8,351.0,743.53,576.6
2018,9,8,16,45,719.5,60.0,3.95,26.95,298.5,686.64,538.07
2018,9,8,17,0,678.0,56.0,3.9,26.1,246.0,629.41,497.45
2018,9,8,17,15,613.0,50.5,3.65,24.9,194.5,558.75,444.33
2018,9,8,17,30,548.0,45.0,3.4,23.7,143.0,485.62,386.04
2018,9,8,17,45,435.5,36.5,3.15,22.5,98.0,379.53,296.91
2018,9,8,18,0,323.0,28.0,2.9,21.3,53.0,275.76,172.85
2018,9,8,18,15,173.0,16.0,2.85,20.5,28.0,117.35,0.0
2018,9,8,18,30,23.0,4.0,2.8,19.7,3.0,0.0,0.0
2018,9,8,18,45,11.5,2.0,2.75,18.85,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
