Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,5,45,100.5,9.5,1.7,13.55,14.0,8.64,0.0
2018,9,9,6,0,201.0,19.0,1.8,14.1,28.0,17.28,0.0
2018,9,9,6,15,348.5,29.0,1.9,14.8,69.0,23.8,13.17
2018,9,9,6,30,496.0,39.0,2.0,15.5,110.0,31.23,21.43
2018,9,9,6,45,575.5,45.5,2.15,16.25,161.0,35.31,25.46
2018,9,9,7,0,655.0,52.0,2.3,17.0,212.0,42.99,32.42
2018,9,9,7,15,705.0,57.0,2.2,17.7,266.0,45.92,35.01
2018,9,9,7,30,755.0,62.0,2.1,18.4,320.0,48.82,37.44
2018,9,9,7,45,788.5,65.5,2.05,19.1,373.5,50.36,38.6
2018,9,9,8,0,822.0,69.0,2.0,19.8,427.0,51.89,39.69
2018,9,9,8,15,845.5,72.0,1.95,20.7,478.0,52.93,40.3
2018,9,9,8,30,869.0,75.0,1.9,21.6,529.0,62.86,48.5
2018,9,9,8,45,886.0,77.5,1.8,22.5,576.0,86.4,49.37
2018,9,9,9,0,903.0,80.0,1.7,23.4,623.0,142.17,74.52
2018,9,9,9,15,913.0,82.5,1.7,24.25,663.5,198.62,113.38
2018,9,9,9,30,923.0,85.0,1.7,25.1,704.0,255.79,159.02
2018,9,9,9,45,931.0,86.5,1.7,25.95,739.0,312.19,206.46
2018,9,9,10,0,939.0,88.0,1.7,26.8,774.0,368.62,254.09
2018,9,9,10,15,946.5,89.5,1.75,27.5,803.5,424.68,300.8
2018,9,9,10,30,954.0,91.0,1.8,28.2,833.0,480.28,345.85
2018,9,9,10,45,958.5,91.5,1.9,28.9,854.0,532.96,387.56
2018,9,9,11,0,963.0,92.0,2.0,29.6,875.0,584.39,427.01
2018,9,9,11,15,964.5,92.5,2.05,30.25,887.5,632.66,462.85
2018,9,9,11,30,966.0,93.0,2.1,30.9,900.0,679.0,496.21
2018,9,9,11,45,967.0,93.0,2.15,31.5,905.0,722.44,526.75
2018,9,9,12,0,968.0,93.0,2.2,32.1,910.0,763.52,554.91
2018,9,9,12,15,964.0,95.0,2.35,32.45,906.5,800.29,579.3
2018,9,9,12,30,960.0,97.0,2.5,32.8,903.0,834.09,601.53
2018,9,9,12,45,953.5,99.0,2.6,33.15,891.0,862.83,620.09
2018,9,9,13,0,947.0,101.0,2.7,33.5,879.0,888.27,636.55
2018,9,9,13,15,942.5,100.5,2.85,33.5,860.0,909.48,651.65
2018,9,9,13,30,938.0,100.0,3.0,33.5,841.0,927.27,664.68
2018,9,9,13,45,931.5,98.0,3.1,33.5,814.0,938.21,673.11
2018,9,9,14,0,925.0,96.0,3.2,33.5,787.0,945.52,679.41
2018,9,9,14,15,915.0,95.5,3.3,33.2,753.5,947.7,683.41
2018,9,9,14,30,905.0,95.0,3.4,32.9,720.0,946.34,685.3
2018,9,9,14,45,892.5,93.0,3.45,32.65,680.0,937.48,681.99
2018,9,9,15,0,880.0,91.0,3.5,32.4,640.0,925.2,676.59
2018,9,9,15,15,863.5,88.5,3.5,32.4,595.0,905.42,665.3
2018,9,9,15,30,847.0,86.0,3.5,32.4,550.0,891.54,658.04
2018,9,9,15,45,823.0,83.0,3.5,31.35,500.0,858.47,640.51
2018,9,9,16,0,799.0,80.0,3.5,30.3,450.0,822.9,620.94
2018,9,9,16,15,766.5,76.0,3.45,29.35,397.5,776.58,592.71
2018,9,9,16,30,734.0,72.0,3.4,28.4,345.0,728.7,562.43
2018,9,9,16,45,688.0,67.0,3.35,27.45,291.5,672.94,525.08
2018,9,9,17,0,642.0,62.0,3.3,26.5,238.0,612.6,482.4
2018,9,9,17,15,573.5,54.5,3.05,25.25,186.5,532.77,422.4
2018,9,9,17,30,505.0,47.0,2.8,24.0,135.0,455.71,361.11
2018,9,9,17,45,393.0,37.0,2.6,22.75,91.5,349.86,271.66
2018,9,9,18,0,281.0,27.0,2.4,21.5,48.0,243.97,136.94
2018,9,9,18,15,149.5,15.0,2.45,20.7,25.0,101.94,0.0
2018,9,9,18,30,18.0,3.0,2.5,19.9,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,2.5,19.1,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,13.65,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,14.1,25.0,16.37,0.0
2018,9,10,6,15,323.0,28.0,2.3,14.8,64.0,22.93,12.17
2018,9,10,6,30,461.0,38.0,2.4,15.5,103.0,30.35,20.62
2018,9,10,6,45,538.5,46.0,2.45,16.15,153.0,35.69,25.79
2018,9,10,7,0,616.0,54.0,2.5,16.8,203.0,40.9,30.59
2018,9,10,7,15,665.5,59.5,2.4,17.45,255.5,47.96,36.84
2018,9,10,7,30,715.0,65.0,2.3,18.1,308.0,51.14,39.53
2018,9,10,7,45,748.5,70.0,2.2,18.8,360.5,53.73,41.6
2018,9,10,8,0,782.0,75.0,2.1,19.5,413.0,56.23,43.52
2018,9,10,8,15,806.0,78.5,2.05,20.35,463.0,57.44,44.25
2018,9,10,8,30,830.0,82.0,2.0,21.2,513.0,58.6,44.93
2018,9,10,8,45,846.5,85.5,1.95,22.05,559.0,79.61,45.62
2018,9,10,9,0,863.0,89.0,1.9,22.9,605.0,143.05,77.29
2018,9,10,9,15,876.5,91.0,1.9,23.75,646.5,197.57,114.44
2018,9,10,9,30,890.0,93.0,1.9,24.6,688.0,253.18,158.63
2018,9,10,9,45,900.0,95.0,1.9,25.45,723.5,308.78,205.33
2018,9,10,10,0,910.0,97.0,1.9,26.3,759.0,364.67,252.5
2018,9,10,10,15,917.5,98.5,1.95,27.05,788.0,419.32,298.19
2018,9,10,10,30,925.0,100.0,2.0,27.8,817.0,473.55,342.29
2018,9,10,10,45,930.0,101.0,2.1,28.5,838.0,525.55,383.63
2018,9,10,11,0,935.0,102.0,2.2,29.2,859.0,576.42,422.82
2018,9,10,11,15,937.5,103.0,2.3,29.65,872.5,624.54,459.31
2018,9,10,11,30,940.0,104.0,2.4,30.1,886.0,670.89,493.55
2018,9,10,11,45,940.5,104.5,2.55,30.6,891.0,713.55,524.56
2018,9,10,12,0,941.0,105.0,2.7,31.1,896.0,753.89,553.31
2018,9,10,12,15,937.0,106.5,2.75,31.35,892.0,789.39,577.31
2018,9,10,12,30,933.0,108.0,2.8,31.6,888.0,821.99,598.61
2018,9,10,12,45,925.0,110.5,2.85,31.85,875.5,849.37,616.43
2018,9,10,13,0,917.0,113.0,2.9,32.1,863.0,873.46,632.14
2018,9,10,13,15,911.5,112.0,3.0,32.15,843.0,892.82,645.68
2018,9,10,13,30,906.0,111.0,3.1,32.2,823.0,908.79,657.15
2018,9,10,13,45,898.0,110.0,3.15,32.3,796.5,919.12,664.65
2018,9,10,14,0,890.0,109.0,3.2,32.4,770.0,925.94,670.04
2018,9,10,14,15,879.5,107.0,3.25,32.2,736.0,925.92,671.97
2018,9,10,14,30,869.0,105.0,3.3,32.0,702.0,922.39,671.81
2018,9,10,14,45,855.0,103.5,3.4,31.8,662.5,921.83,674.1
2018,9,10,15,0,841.0,102.0,3.5,31.6,623.0,909.14,668.44
2018,9,10,15,15,823.0,99.0,3.5,31.6,578.0,887.79,655.99
2018,9,10,15,30,805.0,96.0,3.5,31.6,533.0,863.41,641.55
2018,9,10,15,45,778.5,92.0,3.6,30.6,483.0,827.45,622.1
2018,9,10,16,0,752.0,88.0,3.7,29.6,433.0,789.14,600.48
2018,9,10,16,15,717.0,83.5,3.7,28.65,381.0,746.25,574.32
2018,9,10,16,30,682.0,79.0,3.7,27.7,329.0,697.39,542.86
2018,9,10,16,45,634.0,73.0,3.7,26.75,277.0,635.31,500.21
2018,9,10,17,0,586.0,67.0,3.7,25.8,225.0,573.57,455.7
2018,9,10,17,15,513.0,58.0,3.55,24.45,174.5,490.3,392.34
2018,9,10,17,30,440.0,49.0,3.4,23.1,124.0,410.17,327.41
2018,9,10,17,45,326.5,38.0,3.3,21.8,82.5,304.68,236.84
2018,9,10,18,0,213.0,27.0,3.2,20.5,41.0,200.08,93.93
2018,9,10,18,15,111.5,14.5,3.1,19.7,21.5,78.64,0.0
2018,9,10,18,30,10.0,2.0,3.0,18.9,2.0,0.0,0.0
2018,9,10,18,45,5.0,1.0,2.95,18.1,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.6,13.85,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.8,14.2,24.0,16.37,0.0
2018,9,11,6,15,311.0,28.5,2.9,14.8,62.5,23.5,12.24
2018,9,11,6,30,450.0,39.0,3.0,15.4,101.0,31.33,21.42
2018,9,11,6,45,528.0,47.0,3.1,15.95,150.0,36.61,26.58
2018,9,11,7,0,606.0,55.0,3.2,16.5,199.0,41.77,31.37
2018,9,11,7,15,654.5,60.5,3.15,17.15,251.0,44.66,33.97
2018,9,11,7,30,703.0,66.0,3.1,17.8,303.0,52.0,40.34
2018,9,11,7,45,734.5,72.0,3.05,18.4,355.0,55.35,43.08
2018,9,11,8,0,766.0,78.0,3.0,19.0,407.0,58.54,45.62
2018,9,11,8,15,788.0,82.5,3.0,19.7,456.5,60.38,46.92
2018,9,11,8,30,810.0,87.0,3.0,20.4,506.0,62.12,48.12
2018,9,11,8,45,825.0,91.5,3.0,21.15,551.0,81.49,48.71
2018,9,11,9,0,840.0,96.0,3.0,21.9,596.0,135.64,72.99
2018,9,11,9,15,852.0,99.5,3.0,22.5,637.0,190.29,110.63
2018,9,11,9,30,864.0,103.0,3.0,23.1,678.0,246.05,155.5
2018,9,11,9,45,871.0,106.5,3.05,23.75,712.0,308.1,207.92
2018,9,11,10,0,878.0,110.0,3.1,24.4,746.0,362.78,255.03
2018,9,11,10,15,883.5,112.5,3.15,24.85,773.5,415.96,300.66
2018,9,11,10,30,889.0,115.0,3.2,25.3,801.0,468.58,344.79
2018,9,11,10,45,893.0,117.0,3.25,25.75,821.5,519.33,386.3
2018,9,11,11,0,897.0,119.0,3.3,26.2,842.0,568.95,425.73
2018,9,11,11,15,900.5,119.0,3.4,26.45,855.0,615.31,462.19
2018,9,11,11,30,904.0,119.0,3.5,26.7,868.0,660.05,496.58
2018,9,11,11,45,905.5,119.0,3.55,27.0,873.0,701.66,527.71
2018,9,11,12,0,907.0,119.0,3.6,27.3,878.0,741.12,556.64
2018,9,11,12,15,912.0,115.5,3.7,27.3,876.5,777.59,583.47
2018,9,11,12,30,917.0,112.0,3.8,27.3,875.0,811.65,607.33
2018,9,11,12,45,922.5,107.0,3.85,27.35,866.0,842.04,628.33
2018,9,11,13,0,928.0,102.0,3.9,27.4,857.0,869.57,647.41
2018,9,11,13,15,927.0,100.0,3.95,27.25,839.5,891.67,663.41
2018,9,11,13,30,926.0,98.0,4.0,27.1,822.0,910.47,677.33
2018,9,11,13,45,923.5,95.0,4.05,26.9,797.0,923.49,687.66
2018,9,11,14,0,921.0,92.0,4.1,26.7,772.0,932.98,695.81
2018,9,11,14,15,914.5,89.5,4.1,26.3,739.0,935.86,699.97
2018,9,11,14,30,908.0,87.0,4.1,25.9,706.0,935.16,701.92
2018,9,11,14,45,899.0,83.5,4.15,25.5,667.0,927.45,699.54
2018,9,11,15,0,890.0,80.0,4.2,25.1,628.0,916.24,694.91
2018,9,11,15,15,873.5,78.0,4.2,25.1,583.0,896.69,683.27
2018,9,11,15,30,857.0,76.0,4.2,25.1,538.0,874.12,669.57
2018,9,11,15,45,837.5,72.5,4.15,23.9,489.0,844.17,653.42
2018,9,11,16,0,818.0,69.0,4.1,22.7,440.0,820.21,641.23
2018,9,11,16,15,790.0,65.0,4.05,21.95,388.5,777.39,613.73
2018,9,11,16,30,762.0,61.0,4.0,21.2,337.0,732.88,584.15
2018,9,11,16,45,718.5,56.5,3.9,20.45,284.0,673.95,542.23
2018,9,11,17,0,675.0,52.0,3.8,19.7,231.0,614.89,498.2
2018,9,11,17,15,603.0,46.5,3.65,18.95,179.5,533.73,434.23
2018,9,11,17,30,531.0,41.0,3.5,18.2,128.0,462.69,374.63
2018,9,11,17,45,399.5,32.5,3.4,17.45,84.5,346.19,271.56
2018,9,11,18,0,268.0,24.0,3.3,16.7,41.0,225.46,77.77
2018,9,11,18,15,134.0,12.0,3.25,16.35,20.5,89.11,0.0
2018,9,11,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,12,5,45,80.0,8.5,2.35,13.35,11.5,0.0,0.0
2018,9,12,6,0,160.0,17.0,2.5,13.7,23.0,15.46,0.0
2018,9,12,6,15,256.0,29.0,2.7,14.4,55.5,24.02,12.21
2018,9,12,6,30,352.0,41.0,2.9,15.1,88.0,33.04,22.87
2018,9,12,6,45,353.5,56.0,3.1,15.75,121.5,42.57,31.81
2018,9,12,7,0,355.0,71.0,3.3,16.4,155.0,52.79,41.09
2018,9,12,7,15,357.5,90.0,3.3,16.8,192.0,65.42,52.31
2018,9,12,7,30,360.0,109.0,3.3,17.2,229.0,77.42,62.76
2018,9,12,7,45,477.0,109.5,3.35,17.65,296.5,76.76,61.95
2018,9,12,8,0,594.0,110.0,3.4,18.1,364.0,75.46,60.53
2018,9,12,8,15,687.0,101.5,3.4,18.7,429.0,67.18,53.02
2018,9,12,8,30,780.0,93.0,3.4,19.3,494.0,66.37,52.02
2018,9,12,8,45,786.5,99.5,3.4,19.9,535.0,84.53,53.06
2018,9,12,9,0,793.0,106.0,3.4,20.5,576.0,137.31,76.92
2018,9,12,9,15,691.5,150.0,3.45,21.2,580.5,195.97,122.71
2018,9,12,9,30,590.0,194.0,3.5,21.9,585.0,251.44,171.37
2018,9,12,9,45,698.0,163.5,3.5,22.65,649.5,293.13,203.01
2018,9,12,10,0,806.0,133.0,3.5,23.4,714.0,350.98,249.06
2018,9,12,10,15,724.0,172.0,3.6,23.8,709.0,393.67,288.16
2018,9,12,10,30,642.0,211.0,3.7,24.2,704.0,433.02,322.69
2018,9,12,10,45,546.5,257.0,3.8,24.6,684.5,463.69,348.82
2018,9,12,11,0,451.0,303.0,3.9,25.0,665.0,484.14,365.65
2018,9,12,11,15,430.5,321.5,4.0,25.1,671.5,516.02,390.5
2018,9,12,11,30,410.0,340.0,4.1,25.2,678.0,545.79,413.16
2018,9,12,11,45,437.0,328.5,4.15,25.35,691.0,579.21,438.71
2018,9,12,12,0,464.0,317.0,4.2,25.5,704.0,613.24,464.49
2018,9,12,12,15,468.0,315.5,4.25,25.4,704.5,639.71,484.68
2018,9,12,12,30,472.0,314.0,4.3,25.3,705.0,664.97,503.89
2018,9,12,12,45,499.0,300.5,4.35,25.25,709.0,695.89,527.52
2018,9,12,13,0,526.0,287.0,4.4,25.2,713.0,726.02,550.52
2018,9,12,13,15,568.0,261.5,4.45,25.0,712.0,755.83,574.12
2018,9,12,13,30,610.0,236.0,4.5,24.8,711.0,788.34,599.69
2018,9,12,13,45,655.0,207.0,4.5,24.65,701.5,815.36,621.28
2018,9,12,14,0,700.0,178.0,4.5,24.5,692.0,839.4,639.85
2018,9,12,14,15,651.5,185.0,4.5,24.15,646.5,814.58,624.17
2018,9,12,14,30,603.0,192.0,4.5,23.8,601.0,786.15,605.79
2018,9,12,14,45,464.5,216.0,4.45,23.5,520.0,685.64,532.53
2018,9,12,15,0,326.0,240.0,4.4,23.2,439.0,573.63,449.18
2018,9,12,15,15,282.5,229.5,4.4,23.2,393.0,525.53,413.99
2018,9,12,15,30,239.0,219.0,4.4,23.2,347.0,476.88,377.52
2018,9,12,15,45,215.5,198.5,4.3,22.15,305.5,416.44,333.58
2018,9,12,16,0,192.0,178.0,4.2,21.1,264.0,372.62,301.3
2018,9,12,16,15,341.0,138.5,4.1,20.5,269.0,466.02,380.3
2018,9,12,16,30,490.0,99.0,4.0,19.9,274.0,552.01,451.1
2018,9,12,16,45,491.5,83.5,3.9,19.3,235.0,530.25,434.89
2018,9,12,17,0,493.0,68.0,3.8,18.7,196.0,499.22,410.65
2018,9,12,17,15,408.5,58.5,3.7,18.1,148.5,410.24,337.79
2018,9,12,17,30,324.0,49.0,3.6,17.5,101.0,322.71,263.04
2018,9,12,17,45,225.0,35.5,3.45,16.95,65.0,231.35,179.72
2018,9,12,18,0,126.0,22.0,3.3,16.4,29.0,132.44,16.94
2018,9,12,18,15,63.0,11.0,3.25,16.1,14.5,46.55,0.0
2018,9,12,18,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,5.5,2.4,14.1,6.0,0.0,0.0
2018,9,13,6,0,30.0,11.0,2.6,14.4,12.0,10.01,0.0
2018,9,13,6,15,94.0,28.5,2.8,15.0,39.5,23.0,10.89
2018,9,13,6,30,158.0,46.0,3.0,15.6,67.0,36.51,25.72
2018,9,13,6,45,300.5,56.0,3.2,16.15,118.0,42.45,31.61
2018,9,13,7,0,443.0,66.0,3.4,16.7,169.0,50.63,39.12
2018,9,13,7,15,554.5,66.5,3.5,17.3,228.0,49.12,37.87
2018,9,13,7,30,666.0,67.0,3.6,17.9,287.0,48.21,36.98
2018,9,13,7,45,664.5,78.5,3.65,18.5,329.0,54.95,42.72
2018,9,13,8,0,663.0,90.0,3.7,19.1,371.0,61.24,47.97
2018,9,13,8,15,702.0,93.0,3.7,19.65,423.0,61.51,47.93
2018,9,13,8,30,741.0,96.0,3.7,20.2,475.0,68.4,53.59
2018,9,13,8,45,796.0,88.5,3.7,20.8,529.0,75.25,46.3
2018,9,13,9,0,851.0,81.0,3.7,21.4,583.0,131.26,70.08
2018,9,13,9,15,861.5,84.5,3.7,21.85,623.0,185.61,107.04
2018,9,13,9,30,872.0,88.0,3.7,22.3,663.0,240.77,151.57
2018,9,13,9,45,878.5,92.0,3.65,22.75,697.0,295.9,199.12
2018,9,13,10,0,885.0,96.0,3.6,23.2,731.0,351.0,247.24
2018,9,13,10,15,893.0,97.0,3.55,23.5,759.0,404.07,293.42
2018,9,13,10,30,901.0,98.0,3.5,23.8,787.0,456.76,338.28
2018,9,13,10,45,906.0,98.5,3.5,24.15,807.5,507.06,380.16
2018,9,13,11,0,911.0,99.0,3.5,24.5,828.0,556.24,419.96
2018,9,13,11,15,914.5,99.5,3.5,24.65,841.0,603.25,457.35
2018,9,13,11,30,918.0,100.0,3.5,24.8,854.0,648.6,492.55
2018,9,13,11,45,919.5,100.5,3.5,25.0,859.5,690.81,524.54
2018,9,13,12,0,921.0,101.0,3.5,25.2,865.0,730.81,554.25
2018,9,13,12,15,922.0,99.5,3.55,25.25,862.0,766.21,579.92
2018,9,13,12,30,923.0,98.0,3.6,25.3,859.0,798.96,602.76
2018,9,13,12,45,888.0,112.5,3.65,25.35,836.5,816.16,614.85
2018,9,13,13,0,853.0,127.0,3.7,25.4,814.0,828.84,624.01
2018,9,13,13,15,689.5,195.5,3.75,25.25,742.5,795.51,601.44
2018,9,13,13,30,526.0,264.0,3.8,25.1,671.0,738.86,559.62
2018,9,13,13,45,453.5,281.5,3.85,25.0,624.0,708.08,537.91
2018,9,13,14,0,381.0,299.0,3.9,24.9,577.0,660.3,503.81
2018,9,13,14,15,426.0,269.0,3.95,24.65,566.5,692.72,530.2
2018,9,13,14,30,471.0,239.0,4.0,24.4,556.0,709.54,545.41
2018,9,13,14,45,513.5,209.5,4.0,24.15,536.5,721.65,557.31
2018,9,13,15,0,556.0,180.0,4.0,23.9,517.0,730.28,566.89
2018,9,13,15,15,467.5,186.0,4.0,23.9,455.0,658.6,514.51
2018,9,13,15,30,379.0,192.0,4.0,23.9,393.0,568.5,448.12
2018,9,13,15,45,400.0,165.5,3.95,23.1,359.5,572.78,454.96
2018,9,13,16,0,421.0,139.0,3.9,22.3,326.0,555.96,445.81
2018,9,13,16,15,529.0,107.0,3.8,21.75,312.5,609.69,490.29
2018,9,13,16,30,637.0,75.0,3.7,21.2,299.0,648.37,521.13
2018,9,13,16,45,632.0,64.0,3.65,20.65,256.0,615.19,497.0
2018,9,13,17,0,627.0,53.0,3.6,20.1,213.0,574.49,465.91
2018,9,13,17,15,555.5,47.0,3.25,19.4,164.0,501.48,406.96
2018,9,13,17,30,484.0,41.0,2.9,18.7,115.0,426.26,342.88
2018,9,13,17,45,347.0,31.0,2.55,17.95,73.5,307.07,234.41
2018,9,13,18,0,210.0,21.0,2.2,17.2,32.0,179.71,0.0
2018,9,13,18,15,105.0,10.5,2.1,16.75,16.0,70.09,0.0
2018,9,13,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,5,45,10.5,4.5,1.25,12.1,5.0,0.0,0.0
2018,9,14,6,0,21.0,9.0,1.3,12.6,10.0,8.19,0.0
2018,9,14,6,15,64.0,26.5,1.5,13.35,34.0,21.44,9.29
2018,9,14,6,30,107.0,44.0,1.7,14.1,58.0,34.91,24.48
2018,9,14,6,45,176.0,59.0,1.95,14.85,94.0,46.31,35.16
2018,9,14,7,0,245.0,74.0,2.2,15.6,130.0,57.43,45.29
2018,9,14,7,15,226.0,97.5,2.2,16.15,159.5,73.65,59.68
2018,9,14,7,30,207.0,121.0,2.2,16.7,189.0,89.12,73.11
2018,9,14,7,45,229.5,143.0,2.15,17.3,230.0,103.21,85.03
2018,9,14,8,0,252.0,165.0,2.1,17.9,271.0,116.71,96.21
2018,9,14,8,15,262.0,185.5,2.1,18.55,307.5,128.62,105.82
2018,9,14,8,30,272.0,206.0,2.1,19.2,344.0,139.98,114.82
2018,9,14,8,45,301.0,221.0,2.05,19.9,387.0,153.73,116.68
2018,9,14,9,0,330.0,236.0,2.0,20.6,430.0,188.22,134.8
2018,9,14,9,15,431.0,222.5,1.95,21.4,494.0,209.27,143.8
2018,9,14,9,30,532.0,209.0,1.9,22.2,558.0,249.2,170.8
2018,9,14,9,45,576.0,205.5,1.85,23.05,601.5,292.5,204.74
2018,9,14,10,0,620.0,202.0,1.8,23.9,645.0,338.8,241.76
2018,9,14,10,15,635.5,204.5,1.8,24.45,674.0,384.52,279.26
2018,9,14,10,30,651.0,207.0,1.8,25.0,703.0,431.29,316.81
2018,9,14,10,45,703.5,190.0,1.85,25.55,739.0,480.26,355.13
2018,9,14,11,0,756.0,173.0,1.9,26.1,775.0,532.73,395.36
2018,9,14,11,15,812.0,150.0,1.95,26.45,806.0,586.52,436.17
2018,9,14,11,30,868.0,127.0,2.0,26.8,837.0,639.8,475.99
2018,9,14,11,45,903.0,110.0,2.05,27.15,852.5,686.73,510.55
2018,9,14,12,0,938.0,93.0,2.1,27.5,868.0,733.14,544.16
2018,9,14,12,15,936.0,94.0,2.25,27.7,864.5,769.13,569.59
2018,9,14,12,30,934.0,95.0,2.4,27.9,861.0,802.32,592.4
2018,9,14,12,45,929.0,95.0,2.5,28.05,848.5,829.24,610.8
2018,9,14,13,0,924.0,95.0,2.6,28.2,836.0,852.92,627.12
2018,9,14,13,15,919.0,94.0,2.7,28.15,816.5,872.25,641.17
2018,9,14,13,30,914.0,93.0,2.8,28.1,797.0,888.16,653.12
2018,9,14,13,45,907.5,92.0,2.9,28.05,770.5,899.33,662.08
2018,9,14,14,0,901.0,91.0,3.0,28.0,744.0,906.99,668.92
2018,9,14,14,15,876.5,95.0,3.05,27.75,706.5,900.68,666.8
2018,9,14,14,30,852.0,99.0,3.1,27.5,669.0,890.9,662.58
2018,9,14,14,45,821.5,101.0,3.2,27.25,624.0,878.93,657.31
2018,9,14,15,0,791.0,103.0,3.3,27.0,579.0,855.36,644.14
2018,9,14,15,15,733.5,107.5,3.3,27.0,523.0,812.12,616.13
2018,9,14,15,30,676.0,112.0,3.3,27.0,467.0,763.18,583.86
2018,9,14,15,45,688.0,97.0,3.4,26.0,428.0,749.28,578.8
2018,9,14,16,0,700.0,82.0,3.5,25.0,389.0,731.63,570.59
2018,9,14,16,15,652.5,79.0,3.5,24.25,337.5,676.71,533.69
2018,9,14,16,30,605.0,76.0,3.5,23.5,286.0,621.4,495.4
2018,9,14,16,45,596.0,65.5,3.5,22.75,243.5,586.63,471.08
2018,9,14,17,0,587.0,55.0,3.5,22.0,201.0,550.19,443.64
2018,9,14,17,15,492.5,48.5,3.35,21.25,151.0,455.81,368.58
2018,9,14,17,30,398.0,42.0,3.2,20.5,101.0,366.19,292.98
2018,9,14,17,45,264.0,30.5,3.1,19.7,63.0,250.99,187.26
2018,9,14,18,0,130.0,19.0,3.0,18.9,25.0,125.83,0.0
2018,9,14,18,15,65.0,9.5,2.9,18.4,12.5,45.89,0.0
2018,9,14,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,15,5,45,67.0,7.0,3.25,14.05,9.0,0.0,0.0
2018,9,15,6,0,134.0,14.0,3.4,14.2,18.0,12.73,0.0
2018,9,15,6,15,282.5,25.5,3.55,14.55,54.5,21.08,8.24
2018,9,15,6,30,431.0,37.0,3.7,14.9,91.0,29.93,20.02
2018,9,15,6,45,516.5,44.0,3.8,15.25,139.5,34.4,24.62
2018,9,15,7,0,602.0,51.0,3.9,15.6,188.0,38.86,28.86
2018,9,15,7,15,655.5,56.0,3.9,16.15,240.0,45.36,34.71
2018,9,15,7,30,709.0,61.0,3.9,16.7,292.0,48.26,37.22
2018,9,15,7,45,746.0,65.0,3.9,17.2,344.5,50.2,38.79
2018,9,15,8,0,783.0,69.0,3.9,17.7,397.0,52.12,40.28
2018,9,15,8,15,810.0,72.0,3.9,18.25,447.5,53.16,40.96
2018,9,15,8,30,837.0,75.0,3.9,18.8,498.0,54.19,41.62
2018,9,15,8,45,856.5,77.0,3.9,19.35,544.0,74.4,47.7
2018,9,15,9,0,876.0,79.0,3.9,19.9,590.0,128.35,68.14
2018,9,15,9,15,887.0,82.0,3.9,20.4,630.5,183.81,105.28
2018,9,15,9,30,898.0,85.0,3.9,20.9,671.0,240.1,150.64
2018,9,15,9,45,904.5,88.5,3.9,21.4,705.5,296.27,199.29
2018,9,15,10,0,911.0,92.0,3.9,21.9,740.0,352.36,248.64
2018,9,15,10,15,919.5,92.5,3.95,22.25,768.5,406.51,296.21
2018,9,15,10,30,928.0,93.0,4.0,22.6,797.0,460.27,342.49
2018,9,15,10,45,934.5,93.5,4.0,22.95,818.5,512.5,386.35
2018,9,15,11,0,941.0,94.0,4.0,23.3,840.0,563.69,428.14
2018,9,15,11,15,944.5,94.0,4.1,23.45,853.0,611.52,466.85
2018,9,15,11,30,948.0,94.0,4.2,23.6,866.0,657.59,503.33
2018,9,15,11,45,949.5,94.0,4.25,23.7,871.0,700.4,536.61
2018,9,15,12,0,951.0,94.0,4.3,23.8,876.0,740.91,567.55
2018,9,15,12,15,950.0,94.0,4.35,23.8,872.5,777.13,594.2
2018,9,15,12,30,949.0,94.0,4.4,23.8,869.0,810.52,617.92
2018,9,15,12,45,946.0,94.0,4.45,23.75,857.5,839.4,638.57
2018,9,15,13,0,943.0,94.0,4.5,23.7,846.0,865.08,657.21
2018,9,15,13,15,938.5,93.0,4.5,23.55,826.5,885.2,672.0
2018,9,15,13,30,934.0,92.0,4.5,23.4,807.0,901.87,684.55
2018,9,15,13,45,929.0,90.5,4.55,23.3,781.0,914.05,694.42
2018,9,15,14,0,924.0,89.0,4.6,23.2,755.0,922.68,702.02
2018,9,15,14,15,915.5,87.5,4.55,23.0,721.5,924.63,704.72
2018,9,15,14,30,907.0,86.0,4.5,22.8,688.0,923.01,705.15
2018,9,15,14,45,895.0,83.5,4.5,22.6,648.0,913.56,700.69
2018,9,15,15,0,883.0,81.0,4.5,22.4,608.0,900.68,693.99
2018,9,15,15,15,865.5,78.5,4.5,22.4,562.5,879.61,681.04
2018,9,15,15,30,848.0,76.0,4.5,22.4,517.0,855.55,665.98
2018,9,15,15,45,827.0,72.5,4.45,21.65,468.0,832.88,653.43
2018,9,15,16,0,806.0,69.0,4.4,20.9,419.0,799.15,632.54
2018,9,15,16,15,776.0,65.0,4.3,20.4,367.5,755.0,602.6
2018,9,15,16,30,746.0,61.0,4.2,19.9,316.0,709.29,570.6
2018,9,15,16,45,700.5,56.0,4.15,19.4,263.5,648.87,526.13
2018,9,15,17,0,655.0,51.0,4.1,18.9,211.0,588.45,479.42
2018,9,15,17,15,579.5,44.5,3.8,18.25,160.5,504.88,411.46
2018,9,15,17,30,504.0,38.0,3.5,17.6,110.0,432.62,348.36
2018,9,15,17,45,358.5,28.5,3.25,16.9,69.0,309.24,228.03
2018,9,15,18,0,213.0,19.0,3.0,16.2,28.0,146.78,0.0
2018,9,15,18,15,106.5,9.5,2.8,15.75,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,5,45,75.0,7.0,1.35,11.8,9.0,0.0,0.0
2018,9,16,6,0,150.0,14.0,1.4,12.3,18.0,12.73,0.0
2018,9,16,6,15,306.5,24.0,1.7,13.3,54.5,19.81,6.67
2018,9,16,6,30,463.0,34.0,2.0,14.3,91.0,27.39,17.85
2018,9,16,6,45,547.5,40.5,2.35,15.3,140.0,34.49,24.68
2018,9,16,7,0,632.0,47.0,2.7,16.3,189.0,39.06,28.96
2018,9,16,7,15,684.5,52.0,2.7,16.9,242.0,42.15,31.77
2018,9,16,7,30,737.0,57.0,2.7,17.5,295.0,45.2,34.41
2018,9,16,7,45,772.0,61.0,2.75,18.1,347.5,47.29,36.1
2018,9,16,8,0,807.0,65.0,2.8,18.7,400.0,49.34,37.69
2018,9,16,8,15,831.0,67.5,2.75,19.3,449.5,57.82,44.84
2018,9,16,8,30,855.0,70.0,2.7,19.9,499.0,59.49,46.01
2018,9,16,8,45,872.5,72.0,2.7,20.45,545.0,69.52,44.61
2018,9,16,9,0,890.0,74.0,2.7,21.0,591.0,124.11,64.35
2018,9,16,9,15,902.0,76.0,2.7,21.55,631.5,179.68,100.79
2018,9,16,9,30,914.0,78.0,2.7,22.1,672.0,236.15,145.72
2018,9,16,9,45,923.0,80.0,2.7,22.6,707.0,292.57,194.06
2018,9,16,10,0,932.0,82.0,2.7,23.1,742.0,349.11,243.29
2018,9,16,10,15,938.5,83.0,2.7,23.55,770.0,403.88,290.77
2018,9,16,10,30,945.0,84.0,2.7,24.0,798.0,458.03,336.65
2018,9,16,10,45,949.5,85.0,2.7,24.45,818.5,510.42,379.88
2018,9,16,11,0,954.0,86.0,2.7,24.9,839.0,561.56,420.77
2018,9,16,11,15,957.0,86.5,2.75,25.2,852.0,609.97,458.84
2018,9,16,11,30,960.0,87.0,2.8,25.5,865.0,656.55,494.54
2018,9,16,11,45,960.5,87.0,2.8,25.8,869.5,699.04,526.24
2018,9,16,12,0,961.0,87.0,2.8,26.1,874.0,739.1,555.45
2018,9,16,12,15,959.0,88.0,2.8,26.3,870.5,775.73,580.83
2018,9,16,12,30,957.0,89.0,2.8,26.5,867.0,809.47,603.32
2018,9,16,12,45,952.0,90.5,2.85,26.65,855.0,838.36,622.9
2018,9,16,13,0,947.0,92.0,2.9,26.8,843.0,863.99,640.32
2018,9,16,13,15,942.5,91.0,2.95,26.8,823.5,884.1,654.51
2018,9,16,13,30,938.0,90.0,3.0,26.8,804.0,900.73,666.54
2018,9,16,13,45,931.5,88.5,3.05,26.85,776.5,911.57,674.73
2018,9,16,14,0,925.0,87.0,3.1,26.9,749.0,918.8,680.72
2018,9,16,14,15,915.5,85.5,3.15,26.7,715.0,919.77,683.39
2018,9,16,14,30,906.0,84.0,3.2,26.5,681.0,917.16,683.86
2018,9,16,14,45,893.5,82.0,3.25,26.35,641.0,907.76,679.79
2018,9,16,15,0,881.0,80.0,3.3,26.2,601.0,894.97,673.56
2018,9,16,15,15,863.5,77.5,3.3,26.2,555.5,873.87,661.0
2018,9,16,15,30,846.0,75.0,3.3,26.2,510.0,849.79,646.4
2018,9,16,15,45,822.5,72.0,3.35,25.35,461.0,825.55,633.97
2018,9,16,16,0,799.0,69.0,3.4,24.5,412.0,790.42,613.4
2018,9,16,16,15,766.0,65.0,3.35,23.85,360.0,743.94,583.02
2018,9,16,16,30,733.0,61.0,3.3,23.2,308.0,696.07,550.54
2018,9,16,16,45,684.0,56.0,3.3,22.5,255.5,633.35,505.66
2018,9,16,17,0,635.0,51.0,3.3,21.8,203.0,570.84,458.51
2018,9,16,17,15,557.0,44.5,3.0,20.85,153.5,493.21,396.3
2018,9,16,17,30,479.0,38.0,2.7,19.9,104.0,413.65,328.12
2018,9,16,17,45,335.5,28.0,2.45,19.0,64.5,292.51,206.17
2018,9,16,18,0,192.0,18.0,2.2,18.1,25.0,132.35,0.0
2018,9,16,18,15,96.0,9.0,2.05,17.55,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,17,5,45,74.0,7.0,1.6,12.8,8.5,0.0,0.0
2018,9,17,6,0,148.0,14.0,1.7,13.2,17.0,12.73,0.0
2018,9,17,6,15,303.5,24.0,2.0,13.95,53.0,19.92,5.7
2018,9,17,6,30,459.0,34.0,2.3,14.7,89.0,27.48,17.82
2018,9,17,6,45,542.0,40.5,2.55,15.45,137.0,31.68,22.17
2018,9,17,7,0,625.0,47.0,2.8,16.2,185.0,39.13,29.01
2018,9,17,7,15,677.5,52.0,2.75,16.75,237.5,42.2,31.83
2018,9,17,7,30,730.0,57.0,2.7,17.3,290.0,45.24,34.48
2018,9,17,7,45,764.5,60.5,2.7,17.85,342.0,46.93,35.83
2018,9,17,8,0,799.0,64.0,2.7,18.4,394.0,48.6,37.11
2018,9,17,8,15,823.5,67.0,2.65,19.0,443.5,49.79,37.93
2018,9,17,8,30,848.0,70.0,2.6,19.6,493.0,59.45,46.05
2018,9,17,8,45,843.0,78.5,2.6,20.15,532.0,71.59,56.21
2018,9,17,9,0,838.0,87.0,2.6,20.7,571.0,118.86,62.47
2018,9,17,9,15,870.5,84.0,2.6,21.25,618.0,179.47,102.18
2018,9,17,9,30,903.0,81.0,2.6,21.8,665.0,234.47,144.87
2018,9,17,9,45,908.0,84.5,2.6,22.35,698.5,290.47,192.88
2018,9,17,10,0,913.0,88.0,2.6,22.9,732.0,346.23,241.46
2018,9,17,10,15,920.5,89.5,2.65,23.4,760.5,400.82,288.69
2018,9,17,10,30,928.0,91.0,2.7,23.9,789.0,454.93,334.48
2018,9,17,10,45,933.0,91.5,2.7,24.4,809.0,506.38,376.92
2018,9,17,11,0,938.0,92.0,2.7,24.9,829.0,556.63,417.1
2018,9,17,11,15,941.0,92.0,2.8,25.1,841.5,603.94,454.75
2018,9,17,11,30,944.0,92.0,2.9,25.3,854.0,649.43,490.14
2018,9,17,11,45,945.0,92.0,3.0,25.55,858.5,691.63,522.28
2018,9,17,12,0,946.0,92.0,3.1,25.8,863.0,731.48,552.09
2018,9,17,12,15,944.0,93.0,3.25,25.85,859.5,767.61,578.71
2018,9,17,12,30,942.0,94.0,3.4,25.9,856.0,800.9,602.29
2018,9,17,12,45,937.5,95.5,3.5,25.9,844.5,829.78,622.75
2018,9,17,13,0,933.0,97.0,3.6,25.9,833.0,855.46,641.1
2018,9,17,13,15,929.5,95.0,3.7,25.7,813.5,875.09,655.94
2018,9,17,13,30,926.0,93.0,3.8,25.5,794.0,891.29,668.64
2018,9,17,13,45,920.5,91.5,3.9,25.25,767.5,902.81,678.47
2018,9,17,14,0,915.0,90.0,4.0,25.0,741.0,910.79,686.09
2018,9,17,14,15,906.5,87.5,4.05,24.65,707.0,911.44,688.9
2018,9,17,14,30,898.0,85.0,4.1,24.3,673.0,908.51,689.45
2018,9,17,14,45,887.0,82.5,4.15,23.9,633.5,899.83,686.33
2018,9,17,15,0,876.0,80.0,4.2,23.5,594.0,887.76,680.97
2018,9,17,15,15,858.0,78.0,4.2,23.5,549.0,866.86,668.17
2018,9,17,15,30,840.0,76.0,4.2,23.5,504.0,851.49,659.33
2018,9,17,15,45,817.5,72.5,4.25,22.35,455.0,819.09,641.27
2018,9,17,16,0,795.0,69.0,4.3,21.2,406.0,784.25,620.95
2018,9,17,16,15,763.0,65.0,4.2,20.45,354.5,738.73,590.44
2018,9,17,16,30,731.0,61.0,4.1,19.7,303.0,691.78,557.75
2018,9,17,16,45,680.5,56.5,4.0,18.95,251.0,628.66,511.08
2018,9,17,17,0,630.0,52.0,3.9,18.2,199.0,571.93,466.95
2018,9,17,17,15,544.0,45.0,3.7,17.45,149.0,482.6,394.0
2018,9,17,17,30,458.0,38.0,3.5,16.7,99.0,397.53,319.35
2018,9,17,17,45,302.0,27.0,3.3,15.95,60.0,265.93,181.0
2018,9,17,18,0,146.0,16.0,3.1,15.2,21.0,102.18,0.0
2018,9,17,18,15,73.0,8.0,3.05,14.9,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,18,5,45,50.0,6.5,2.4,13.6,7.5,0.0,0.0
2018,9,18,6,0,100.0,13.0,2.5,13.7,15.0,11.82,0.0
2018,9,18,6,15,239.5,25.5,2.6,14.05,49.0,21.42,5.23
2018,9,18,6,30,379.0,38.0,2.7,14.4,83.0,31.13,20.85
2018,9,18,6,45,468.5,47.0,2.75,14.8,130.5,37.22,27.06
2018,9,18,7,0,558.0,56.0,2.8,15.2,178.0,43.18,32.7
2018,9,18,7,15,615.5,62.0,2.75,15.7,229.5,46.38,35.67
2018,9,18,7,30,673.0,68.0,2.7,16.2,281.0,49.54,38.44
2018,9,18,7,45,711.5,72.5,2.65,16.7,332.5,56.39,44.35
2018,9,18,8,0,750.0,77.0,2.6,17.2,384.0,58.44,45.94
2018,9,18,8,15,778.5,80.0,2.6,17.85,434.0,59.22,46.35
2018,9,18,8,30,807.0,83.0,2.6,18.5,484.0,60.02,46.76
2018,9,18,8,45,828.0,85.5,2.55,19.1,530.0,65.44,51.17
2018,9,18,9,0,849.0,88.0,2.5,19.7,576.0,118.67,62.7
2018,9,18,9,15,864.5,89.5,2.55,20.25,616.5,180.83,104.02
2018,9,18,9,30,880.0,91.0,2.6,20.8,657.0,235.71,147.24
2018,9,18,9,45,892.0,91.5,2.6,21.35,691.5,290.04,193.65
2018,9,18,10,0,904.0,92.0,2.6,21.9,726.0,344.8,241.32
2018,9,18,10,15,911.5,93.0,2.6,22.4,754.0,398.56,287.99
2018,9,18,10,30,919.0,94.0,2.6,22.9,782.0,451.84,333.21
2018,9,18,10,45,925.0,94.5,2.6,23.35,802.5,503.31,375.86
2018,9,18,11,0,931.0,95.0,2.6,23.8,823.0,553.7,416.35
2018,9,18,11,15,933.5,95.5,2.6,24.15,835.5,600.86,453.41
2018,9,18,11,30,936.0,96.0,2.6,24.5,848.0,646.19,488.05
2018,9,18,11,45,936.5,96.5,2.6,24.85,852.5,688.23,519.41
2018,9,18,12,0,937.0,97.0,2.6,25.2,857.0,727.91,548.32
2018,9,18,12,15,934.0,98.0,2.65,25.45,852.5,763.06,573.53
2018,9,18,12,30,931.0,99.0,2.7,25.7,848.0,795.32,595.32
2018,9,18,12,45,926.0,99.5,2.75,25.95,835.5,822.54,613.65
2018,9,18,13,0,921.0,100.0,2.8,26.2,823.0,846.53,629.84
2018,9,18,13,15,917.0,98.5,2.9,26.25,803.5,866.0,643.89
2018,9,18,13,30,913.0,97.0,3.0,26.3,784.0,882.07,655.82
2018,9,18,13,45,907.0,95.5,3.05,26.35,757.5,892.98,664.11
2018,9,18,14,0,901.0,94.0,3.1,26.4,731.0,900.39,670.24
2018,9,18,14,15,890.5,92.5,3.2,26.2,697.0,900.33,672.52
2018,9,18,14,30,880.0,91.0,3.3,26.0,663.0,896.76,672.63
2018,9,18,14,45,866.5,88.5,3.4,25.8,623.0,885.94,667.92
2018,9,18,15,0,853.0,86.0,3.5,25.6,583.0,871.8,661.04
2018,9,18,15,15,834.0,83.5,3.5,25.6,537.5,858.16,653.48
2018,9,18,15,30,815.0,81.0,3.5,25.6,492.0,833.16,637.99
2018,9,18,15,45,789.5,77.5,3.55,24.6,443.0,798.55,618.27
2018,9,18,16,0,764.0,74.0,3.6,23.6,394.0,761.66,596.33
2018,9,18,16,15,727.5,70.0,3.6,22.75,343.0,713.05,564.39
2018,9,18,16,30,691.0,66.0,3.6,21.9,292.0,663.21,530.25
2018,9,18,16,45,635.0,60.5,3.6,21.1,239.5,601.54,485.22
2018,9,18,17,0,579.0,55.0,3.6,20.3,187.0,535.77,434.49
2018,9,18,17,15,487.5,47.5,3.45,19.3,139.0,443.62,359.9
2018,9,18,17,30,396.0,40.0,3.3,18.3,91.0,355.8,282.99
2018,9,18,17,45,251.5,27.5,3.2,17.3,54.5,229.57,143.81
2018,9,18,18,0,107.0,15.0,3.1,16.3,18.0,77.45,0.0
2018,9,18,18,15,53.5,7.5,2.95,15.75,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
