Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,11.95,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.3,11.0,9.1,0.0
2018,9,19,6,15,189.0,25.0,1.65,13.0,44.0,19.76,2.94
2018,9,19,6,30,318.0,40.0,1.9,13.7,77.0,33.06,22.46
2018,9,19,6,45,413.5,50.5,2.15,14.4,124.0,40.35,29.82
2018,9,19,7,0,509.0,61.0,2.4,15.1,171.0,47.44,36.47
2018,9,19,7,15,572.0,68.0,2.25,15.7,222.5,51.22,39.96
2018,9,19,7,30,635.0,75.0,2.1,16.3,274.0,54.95,43.21
2018,9,19,7,45,677.5,80.0,1.95,16.9,326.0,56.92,44.78
2018,9,19,8,0,720.0,85.0,1.8,17.5,378.0,58.86,46.26
2018,9,19,8,15,750.0,89.0,1.6,18.3,428.0,66.12,52.27
2018,9,19,8,30,780.0,93.0,1.4,19.1,478.0,67.39,53.01
2018,9,19,8,45,802.5,96.0,1.2,19.9,524.5,70.98,55.74
2018,9,19,9,0,825.0,99.0,1.0,20.7,571.0,123.26,67.36
2018,9,19,9,15,840.5,102.0,1.05,21.65,612.0,177.14,101.19
2018,9,19,9,30,856.0,105.0,1.1,22.6,653.0,232.49,143.7
2018,9,19,9,45,867.0,107.5,1.2,23.6,688.0,287.61,189.39
2018,9,19,10,0,878.0,110.0,1.3,24.6,723.0,348.93,240.4
2018,9,19,10,15,886.0,111.5,1.5,25.6,751.0,402.17,285.11
2018,9,19,10,30,894.0,113.0,1.7,26.6,779.0,455.02,328.53
2018,9,19,10,45,899.5,114.0,1.95,27.65,799.5,505.74,369.27
2018,9,19,11,0,905.0,115.0,2.2,28.7,820.0,555.37,407.95
2018,9,19,11,15,907.5,116.5,2.35,29.2,832.5,602.51,444.25
2018,9,19,11,30,910.0,118.0,2.5,29.7,845.0,647.91,478.36
2018,9,19,11,45,911.0,118.0,2.65,30.25,849.5,689.14,508.67
2018,9,19,12,0,912.0,118.0,2.8,30.8,854.0,728.1,536.76
2018,9,19,12,15,911.0,118.0,2.85,31.0,850.0,763.21,561.96
2018,9,19,12,30,910.0,118.0,2.9,31.2,846.0,795.6,583.91
2018,9,19,12,45,906.5,117.5,3.0,31.4,834.0,822.73,602.23
2018,9,19,13,0,903.0,117.0,3.1,31.6,822.0,846.74,618.54
2018,9,19,13,15,897.5,116.0,3.15,31.65,802.0,865.39,631.48
2018,9,19,13,30,892.0,115.0,3.2,31.7,782.0,880.68,642.34
2018,9,19,13,45,884.0,113.5,3.25,31.75,754.5,889.9,649.36
2018,9,19,14,0,876.0,112.0,3.3,31.8,727.0,903.56,659.52
2018,9,19,14,15,864.0,109.5,3.3,31.65,692.0,901.55,659.67
2018,9,19,14,30,852.0,107.0,3.3,31.5,657.0,895.97,657.72
2018,9,19,14,45,835.5,104.0,3.35,31.35,615.5,882.34,650.85
2018,9,19,15,0,819.0,101.0,3.4,31.2,574.0,865.37,641.83
2018,9,19,15,15,798.0,98.0,3.4,31.2,528.5,841.28,627.33
2018,9,19,15,30,777.0,95.0,3.4,31.2,483.0,814.28,610.81
2018,9,19,15,45,748.0,91.0,3.45,30.45,433.5,781.56,592.15
2018,9,19,16,0,719.0,87.0,3.5,29.7,384.0,742.32,568.36
2018,9,19,16,15,678.0,81.5,3.35,28.9,332.5,689.59,533.36
2018,9,19,16,30,637.0,76.0,3.2,28.1,281.0,636.07,496.54
2018,9,19,16,45,576.0,69.0,3.0,27.3,229.0,564.86,444.69
2018,9,19,17,0,515.0,62.0,2.8,26.5,177.0,494.81,391.27
2018,9,19,17,15,421.5,52.0,2.55,25.15,129.5,400.04,315.87
2018,9,19,17,30,328.0,42.0,2.3,23.8,82.0,309.73,239.06
2018,9,19,17,45,202.5,27.5,2.05,22.4,48.5,196.48,105.94
2018,9,19,18,0,77.0,13.0,1.8,21.0,15.0,57.43,0.0
2018,9,19,18,15,38.5,6.5,1.7,20.35,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.1,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.3,11.0,9.1,0.0
2018,9,20,6,15,207.5,24.0,1.25,15.4,44.0,20.18,1.14
2018,9,20,6,30,345.0,38.0,1.4,16.5,77.0,31.36,20.64
2018,9,20,6,45,441.0,48.0,1.55,17.6,124.5,38.3,27.61
2018,9,20,7,0,537.0,58.0,1.7,18.7,172.0,45.07,33.84
2018,9,20,7,15,598.0,64.5,1.75,19.55,224.0,48.58,37.01
2018,9,20,7,30,659.0,71.0,1.8,20.4,276.0,52.04,39.95
2018,9,20,7,45,699.5,76.5,1.85,21.2,328.5,54.54,41.93
2018,9,20,8,0,740.0,82.0,1.9,22.0,381.0,56.96,43.77
2018,9,20,8,15,769.0,86.0,1.9,22.8,431.0,64.05,49.55
2018,9,20,8,30,798.0,90.0,1.9,23.6,481.0,65.42,50.38
2018,9,20,8,45,819.5,93.0,1.9,24.4,527.5,67.31,51.64
2018,9,20,9,0,841.0,96.0,1.9,25.2,574.0,120.46,64.02
2018,9,20,9,15,857.5,98.0,1.9,26.0,615.5,174.59,97.14
2018,9,20,9,30,874.0,100.0,1.9,26.8,657.0,230.25,139.33
2018,9,20,9,45,887.0,101.5,1.9,27.6,692.5,292.63,190.11
2018,9,20,10,0,900.0,103.0,1.9,28.4,728.0,348.3,236.58
2018,9,20,10,15,908.0,104.0,1.95,29.1,756.0,402.19,281.59
2018,9,20,10,30,916.0,105.0,2.0,29.8,784.0,455.62,325.21
2018,9,20,10,45,921.5,106.5,2.05,30.5,805.0,507.68,366.52
2018,9,20,11,0,927.0,108.0,2.1,31.2,826.0,558.62,405.66
2018,9,20,11,15,930.5,108.0,2.1,31.75,838.5,605.89,441.03
2018,9,20,11,30,934.0,108.0,2.1,32.3,851.0,651.4,474.04
2018,9,20,11,45,935.0,108.5,2.1,32.9,855.5,693.82,503.85
2018,9,20,12,0,936.0,109.0,2.1,33.5,860.0,733.92,531.25
2018,9,20,12,15,935.5,108.5,2.15,33.75,856.0,769.55,556.15
2018,9,20,12,30,935.0,108.0,2.2,34.0,852.0,802.39,577.49
2018,9,20,12,45,932.0,107.5,2.2,34.25,840.0,830.38,595.15
2018,9,20,13,0,929.0,107.0,2.2,34.5,828.0,855.19,610.75
2018,9,20,13,15,924.5,105.0,2.25,34.55,807.5,873.97,623.46
2018,9,20,13,30,920.0,103.0,2.3,34.6,787.0,889.28,634.11
2018,9,20,13,45,912.5,101.5,2.35,34.7,759.5,899.06,641.25
2018,9,20,14,0,905.0,100.0,2.4,34.8,732.0,905.26,646.3
2018,9,20,14,15,894.5,98.5,2.4,34.7,697.5,905.29,647.7
2018,9,20,14,30,884.0,97.0,2.4,34.6,663.0,901.8,647.05
2018,9,20,14,45,870.0,94.0,2.4,34.5,622.0,898.4,646.63
2018,9,20,15,0,856.0,91.0,2.4,34.4,581.0,883.41,638.82
2018,9,20,15,15,836.0,88.0,2.4,34.4,535.0,859.89,625.29
2018,9,20,15,30,816.0,85.0,2.4,34.4,489.0,833.38,609.76
2018,9,20,15,45,789.0,81.5,2.35,33.8,439.0,797.52,588.89
2018,9,20,16,0,762.0,78.0,2.3,33.2,389.0,759.36,566.0
2018,9,20,16,15,723.5,73.0,2.05,32.15,336.5,707.97,532.92
2018,9,20,16,30,685.0,68.0,1.8,31.1,284.0,661.27,501.91
2018,9,20,16,45,627.5,61.5,1.5,30.0,231.5,592.44,453.22
2018,9,20,17,0,570.0,55.0,1.2,28.9,179.0,524.69,402.89
2018,9,20,17,15,477.0,46.5,1.2,27.5,131.0,431.08,332.13
2018,9,20,17,30,384.0,38.0,1.2,26.1,83.0,342.04,257.57
2018,9,20,17,45,242.5,25.0,1.2,24.75,48.5,213.41,92.49
2018,9,20,18,0,101.0,12.0,1.2,23.4,14.0,70.35,0.0
2018,9,20,18,15,50.5,6.0,1.2,22.9,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,5,45,39.0,4.5,1.25,16.25,5.0,0.0,0.0
2018,9,21,6,0,78.0,9.0,1.2,16.2,10.0,8.19,0.0
2018,9,21,6,15,221.0,22.0,1.5,17.25,42.5,18.37,0.0
2018,9,21,6,30,364.0,35.0,1.8,18.3,75.0,28.69,18.11
2018,9,21,6,45,457.5,44.0,2.05,19.4,122.0,34.89,24.41
2018,9,21,7,0,551.0,53.0,2.3,20.5,169.0,40.96,29.98
2018,9,21,7,15,610.0,59.5,2.3,21.3,220.5,44.67,33.32
2018,9,21,7,30,669.0,66.0,2.3,22.1,272.0,48.3,36.42
2018,9,21,7,45,707.0,71.0,2.25,22.9,323.5,55.48,42.44
2018,9,21,8,0,745.0,76.0,2.2,23.7,375.0,57.97,44.32
2018,9,21,8,15,772.5,79.5,2.15,24.75,424.0,59.15,44.99
2018,9,21,8,30,800.0,83.0,2.1,25.8,473.0,60.33,45.63
2018,9,21,8,45,820.0,86.5,2.1,26.8,519.0,61.41,46.19
2018,9,21,9,0,840.0,90.0,2.1,27.8,565.0,114.28,59.06
2018,9,21,9,15,854.0,93.0,2.05,28.75,605.5,168.69,91.81
2018,9,21,9,30,868.0,96.0,2.0,29.7,646.0,231.72,139.05
2018,9,21,9,45,876.5,98.5,2.0,30.65,679.5,286.09,183.19
2018,9,21,10,0,885.0,101.0,2.0,31.6,713.0,340.55,228.25
2018,9,21,10,15,892.5,102.5,1.95,32.1,740.5,393.78,272.32
2018,9,21,10,30,900.0,104.0,1.9,32.6,768.0,446.55,314.96
2018,9,21,10,45,905.5,105.5,1.9,33.15,788.5,497.74,355.25
2018,9,21,11,0,911.0,107.0,1.9,33.7,809.0,547.85,393.41
2018,9,21,11,15,914.0,107.5,2.0,34.0,821.5,594.47,428.8
2018,9,21,11,30,917.0,108.0,2.1,34.3,834.0,639.33,462.06
2018,9,21,11,45,918.0,108.0,2.15,34.6,838.0,680.55,491.8
2018,9,21,12,0,919.0,108.0,2.2,34.9,842.0,719.47,519.31
2018,9,21,12,15,914.5,109.0,2.25,34.95,836.5,752.99,543.2
2018,9,21,12,30,910.0,110.0,2.3,35.0,831.0,783.56,563.77
2018,9,21,12,45,904.0,111.0,2.4,35.05,818.0,809.95,581.65
2018,9,21,13,0,898.0,112.0,2.5,35.1,805.0,833.14,597.54
2018,9,21,13,15,892.5,111.0,2.55,35.0,785.0,851.45,610.41
2018,9,21,13,30,887.0,110.0,2.6,34.9,765.0,866.41,621.27
2018,9,21,13,45,879.0,108.0,2.65,34.75,737.5,874.8,628.18
2018,9,21,14,0,871.0,106.0,2.7,34.6,710.0,879.7,633.04
2018,9,21,14,15,859.5,104.0,2.75,34.3,675.5,886.08,639.45
2018,9,21,14,30,848.0,102.0,2.8,34.0,641.0,881.32,638.74
2018,9,21,14,45,833.0,99.5,2.85,33.7,601.0,869.47,633.57
2018,9,21,15,0,818.0,97.0,2.9,33.4,561.0,854.32,626.31
2018,9,21,15,15,797.0,93.5,2.9,33.4,515.5,829.6,611.58
2018,9,21,15,30,776.0,90.0,2.9,33.4,470.0,802.0,594.87
2018,9,21,15,45,748.0,85.5,2.9,32.3,421.0,764.62,573.8
2018,9,21,16,0,720.0,81.0,2.9,31.2,372.0,730.12,554.12
2018,9,21,16,15,680.0,75.5,2.85,30.3,320.5,678.36,520.6
2018,9,21,16,30,640.0,70.0,2.8,29.4,269.0,625.86,485.19
2018,9,21,16,45,580.5,63.0,2.75,28.45,218.0,556.2,435.28
2018,9,21,17,0,521.0,56.0,2.7,27.5,167.0,487.82,383.58
2018,9,21,17,15,427.0,46.5,2.4,26.15,120.5,394.15,308.74
2018,9,21,17,30,333.0,37.0,2.1,24.8,74.0,305.41,231.17
2018,9,21,17,45,200.0,23.5,1.85,23.45,42.5,181.74,51.91
2018,9,21,18,0,67.0,10.0,1.6,22.1,11.0,48.27,0.0
2018,9,21,18,15,33.5,5.0,1.6,21.45,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,5,45,26.0,4.5,1.35,12.7,4.5,0.0,0.0
2018,9,22,6,0,52.0,9.0,1.4,12.9,9.0,8.19,0.0
2018,9,22,6,15,182.5,23.0,1.5,13.65,39.5,18.23,0.0
2018,9,22,6,30,313.0,37.0,1.6,14.4,70.0,30.65,19.94
2018,9,22,6,45,316.0,41.5,1.75,15.1,91.0,32.39,22.69
2018,9,22,7,0,319.0,46.0,1.9,15.8,112.0,34.33,24.75
2018,9,22,7,15,159.5,57.0,1.8,16.7,90.0,44.83,34.14
2018,9,22,7,30,0.0,68.0,1.7,17.6,68.0,59.61,47.08
2018,9,22,7,45,0.0,89.0,1.65,18.55,89.0,76.86,61.88
2018,9,22,8,0,0.0,110.0,1.6,19.5,110.0,93.8,76.09
2018,9,22,8,15,4.5,134.5,1.55,20.6,136.5,113.08,91.93
2018,9,22,8,30,9.0,159.0,1.5,21.7,163.0,131.99,107.1
2018,9,22,8,45,97.5,180.5,1.45,22.8,235.0,132.48,106.66
2018,9,22,9,0,186.0,202.0,1.4,23.9,307.0,161.11,117.92
2018,9,22,9,15,481.5,163.5,1.45,24.95,461.0,168.39,108.4
2018,9,22,9,30,777.0,125.0,1.5,26.0,615.0,228.62,142.11
2018,9,22,9,45,827.0,115.5,1.55,27.0,662.0,279.17,181.82
2018,9,22,10,0,877.0,106.0,1.6,28.0,709.0,340.16,230.74
2018,9,22,10,15,885.5,107.5,1.65,28.85,737.0,393.37,274.91
2018,9,22,10,30,894.0,109.0,1.7,29.7,765.0,446.22,317.76
2018,9,22,10,45,900.0,110.0,1.8,30.55,785.5,496.99,357.99
2018,9,22,11,0,906.0,111.0,1.9,31.4,806.0,546.7,396.16
2018,9,22,11,15,910.0,111.5,2.0,31.9,819.0,593.66,431.78
2018,9,22,11,30,914.0,112.0,2.1,32.4,832.0,638.96,465.27
2018,9,22,11,45,916.0,112.5,2.2,32.85,837.0,681.16,495.87
2018,9,22,12,0,918.0,113.0,2.3,33.3,842.0,721.15,524.29
2018,9,22,12,15,920.0,111.0,2.4,33.35,838.5,756.46,549.97
2018,9,22,12,30,922.0,109.0,2.5,33.4,835.0,789.12,572.56
2018,9,22,12,45,923.0,106.5,2.6,33.45,824.0,817.72,592.02
2018,9,22,13,0,924.0,104.0,2.7,33.5,813.0,843.3,609.58
2018,9,22,13,15,918.0,103.0,2.8,33.3,792.5,861.57,623.1
2018,9,22,13,30,912.0,102.0,2.9,33.1,772.0,876.38,634.56
2018,9,22,13,45,902.0,101.0,3.0,32.9,743.0,884.31,641.69
2018,9,22,14,0,892.0,100.0,3.1,32.7,714.0,888.65,646.68
2018,9,22,14,15,881.0,97.5,3.15,32.35,679.0,886.92,647.93
2018,9,22,14,30,870.0,95.0,3.2,32.0,644.0,881.67,647.03
2018,9,22,14,45,855.0,92.5,3.25,31.6,603.5,877.73,647.29
2018,9,22,15,0,840.0,90.0,3.3,31.2,563.0,862.43,639.99
2018,9,22,15,15,819.5,87.5,3.3,31.2,517.5,839.15,626.05
2018,9,22,15,30,799.0,85.0,3.3,31.2,472.0,812.96,610.07
2018,9,22,15,45,771.5,81.0,3.25,30.15,422.5,776.33,588.87
2018,9,22,16,0,744.0,77.0,3.2,29.1,373.0,737.48,565.51
2018,9,22,16,15,705.5,71.5,3.1,28.2,321.5,691.11,535.28
2018,9,22,16,30,667.0,66.0,3.0,27.3,270.0,639.3,499.76
2018,9,22,16,45,607.0,59.5,2.9,26.4,218.5,569.44,448.92
2018,9,22,17,0,547.0,53.0,2.8,25.5,167.0,500.9,396.28
2018,9,22,17,15,449.0,44.5,2.5,24.25,120.0,405.3,319.1
2018,9,22,17,30,351.0,36.0,2.2,23.0,73.0,314.59,237.3
2018,9,22,17,45,210.0,22.5,1.95,21.8,41.5,183.33,12.18
2018,9,22,18,0,69.0,9.0,1.7,20.6,10.0,48.27,0.0
2018,9,22,18,15,34.5,4.5,1.8,20.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.15,13.55,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.3,13.7,9.0,8.19,0.0
2018,9,23,6,15,204.0,22.0,2.5,14.4,40.0,18.62,0.0
2018,9,23,6,30,344.0,35.0,2.7,15.1,71.0,28.94,18.26
2018,9,23,6,45,444.5,44.0,2.9,15.75,117.5,35.1,24.92
2018,9,23,7,0,545.0,53.0,3.1,16.4,164.0,41.17,30.67
2018,9,23,7,15,606.5,58.5,3.1,17.15,215.0,44.06,33.37
2018,9,23,7,30,668.0,64.0,3.1,17.9,266.0,46.96,35.89
2018,9,23,7,45,709.0,69.0,3.1,18.65,318.0,54.06,41.98
2018,9,23,8,0,750.0,74.0,3.1,19.4,370.0,56.64,44.0
2018,9,23,8,15,777.5,77.5,3.05,20.15,419.0,57.9,44.81
2018,9,23,8,30,805.0,81.0,3.0,20.9,468.0,59.14,45.6
2018,9,23,8,45,825.0,84.0,2.95,21.65,513.5,59.93,45.98
2018,9,23,9,0,845.0,87.0,2.9,22.4,559.0,108.93,57.21
2018,9,23,9,15,860.0,89.0,2.9,23.15,599.5,170.89,95.93
2018,9,23,9,30,875.0,91.0,2.9,23.9,640.0,225.67,137.55
2018,9,23,9,45,885.5,93.5,2.85,24.65,674.5,280.76,183.52
2018,9,23,10,0,896.0,96.0,2.8,25.4,709.0,336.15,230.86
2018,9,23,10,15,904.5,97.0,2.8,26.05,737.0,389.76,276.73
2018,9,23,10,30,913.0,98.0,2.8,26.7,765.0,442.97,321.29
2018,9,23,10,45,919.0,98.5,2.8,27.3,785.0,494.04,363.09
2018,9,23,11,0,925.0,99.0,2.8,27.9,805.0,543.99,402.72
2018,9,23,11,15,928.5,99.5,2.85,28.55,817.5,591.28,439.23
2018,9,23,11,30,932.0,100.0,2.9,29.2,830.0,636.81,473.36
2018,9,23,11,45,932.5,100.0,2.9,29.8,833.5,678.07,503.45
2018,9,23,12,0,933.0,100.0,2.9,30.4,837.0,716.94,531.05
2018,9,23,12,15,933.5,98.5,3.0,30.55,833.0,751.83,556.79
2018,9,23,12,30,934.0,97.0,3.1,30.7,829.0,783.95,578.92
2018,9,23,12,45,932.5,96.0,3.15,30.8,817.0,812.12,598.08
2018,9,23,13,0,931.0,95.0,3.2,30.9,805.0,837.17,615.18
2018,9,23,13,15,926.5,93.5,3.3,30.75,785.0,856.03,629.15
2018,9,23,13,30,922.0,92.0,3.4,30.6,765.0,871.44,641.01
2018,9,23,13,45,914.5,90.5,3.45,30.4,737.0,880.82,648.86
2018,9,23,14,0,907.0,89.0,3.5,30.2,709.0,886.62,654.54
2018,9,23,14,15,897.0,87.0,3.55,29.8,674.5,886.14,656.71
2018,9,23,14,30,887.0,85.0,3.6,29.4,640.0,882.12,656.7
2018,9,23,14,45,873.0,82.5,3.6,29.0,599.5,870.58,651.45
2018,9,23,15,0,859.0,80.0,3.6,28.6,559.0,855.72,644.04
2018,9,23,15,15,839.0,77.5,3.6,28.6,513.5,840.71,635.55
2018,9,23,15,30,819.0,75.0,3.6,28.6,468.0,814.72,619.39
2018,9,23,15,45,793.5,71.5,3.45,27.55,419.0,780.12,598.83
2018,9,23,16,0,768.0,68.0,3.3,26.5,370.0,743.27,576.1
2018,9,23,16,15,730.5,64.0,3.15,25.7,319.0,694.16,543.06
2018,9,23,16,30,693.0,60.0,3.0,24.9,268.0,643.91,507.85
2018,9,23,16,45,634.0,54.0,2.8,24.05,216.0,579.9,460.35
2018,9,23,17,0,575.0,48.0,2.6,23.2,164.0,512.4,407.53
2018,9,23,17,15,476.5,40.5,2.3,22.0,117.5,417.58,330.25
2018,9,23,17,30,378.0,33.0,2.0,20.8,71.0,327.96,245.65
2018,9,23,17,45,227.5,21.0,1.7,19.65,40.0,189.33,0.0
2018,9,23,18,0,77.0,9.0,1.4,18.5,9.0,52.63,0.0
2018,9,23,18,15,38.5,4.5,1.45,17.95,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,24,5,45,38.0,4.5,0.85,11.9,4.5,0.0,0.0
2018,9,24,6,0,76.0,9.0,0.8,12.1,9.0,8.19,0.0
2018,9,24,6,15,231.5,21.0,0.9,12.9,40.5,17.79,0.0
2018,9,24,6,30,387.0,33.0,1.0,13.7,72.0,27.25,16.83
2018,9,24,6,45,492.0,41.0,1.1,14.5,120.5,32.67,22.94
2018,9,24,7,0,597.0,49.0,1.2,15.3,169.0,38.07,28.09
2018,9,24,7,15,658.0,54.5,1.15,16.2,222.0,44.99,34.35
2018,9,24,7,30,719.0,60.0,1.1,17.1,275.0,48.37,37.29
2018,9,24,7,45,758.5,63.5,1.0,17.95,327.5,49.94,38.51
2018,9,24,8,0,798.0,67.0,0.9,18.8,380.0,51.53,39.68
2018,9,24,8,15,823.5,70.5,0.75,20.1,429.5,53.03,40.64
2018,9,24,8,30,849.0,74.0,0.6,21.4,479.0,54.48,41.53
2018,9,24,8,45,868.0,76.0,0.5,22.7,525.0,63.57,48.89
2018,9,24,9,0,887.0,78.0,0.4,24.0,571.0,111.79,58.34
2018,9,24,9,15,899.5,81.0,0.35,25.35,612.0,167.97,90.5
2018,9,24,9,30,912.0,84.0,0.3,26.7,653.0,225.08,132.1
2018,9,24,9,45,920.5,86.5,0.3,28.0,687.5,281.62,177.08
2018,9,24,10,0,929.0,89.0,0.3,29.3,722.0,338.19,222.78
2018,9,24,10,15,937.0,90.0,0.35,30.15,750.0,393.23,267.37
2018,9,24,10,30,945.0,91.0,0.4,31.0,778.0,447.76,310.43
2018,9,24,10,45,950.0,92.5,0.4,31.8,798.5,500.65,350.6
2018,9,24,11,0,955.0,94.0,0.4,32.6,819.0,552.3,388.32
2018,9,24,11,15,958.0,94.5,0.45,33.0,831.5,600.57,423.55
2018,9,24,11,30,961.0,95.0,0.5,33.4,844.0,646.95,456.47
2018,9,24,11,45,962.0,95.0,0.55,33.8,848.0,689.57,486.05
2018,9,24,12,0,963.0,95.0,0.6,34.2,852.0,729.75,513.33
2018,9,24,12,15,961.0,95.5,0.7,34.4,847.5,765.71,538.47
2018,9,24,12,30,959.0,96.0,0.8,34.6,843.0,798.72,560.11
2018,9,24,12,45,954.0,96.0,0.85,34.75,829.5,825.9,577.39
2018,9,24,13,0,949.0,96.0,0.9,34.9,816.0,849.72,592.67
2018,9,24,13,15,942.0,95.0,1.05,34.9,794.0,867.47,606.16
2018,9,24,13,30,935.0,94.0,1.2,34.9,772.0,881.62,617.55
2018,9,24,13,45,926.5,93.0,1.35,34.9,743.5,890.91,626.03
2018,9,24,14,0,918.0,92.0,1.5,34.9,715.0,896.57,632.37
2018,9,24,14,15,906.5,90.5,1.65,34.65,680.0,895.49,635.21
2018,9,24,14,30,895.0,89.0,1.8,34.4,645.0,890.85,635.9
2018,9,24,14,45,879.5,87.0,1.9,34.15,603.5,878.68,631.29
2018,9,24,15,0,864.0,85.0,2.0,33.9,562.0,871.37,629.9
2018,9,24,15,15,843.5,82.5,2.0,33.9,516.0,847.9,616.37
2018,9,24,15,30,823.0,80.0,2.0,33.9,470.0,821.46,600.92
2018,9,24,15,45,792.5,76.0,2.2,32.9,419.0,782.03,580.4
2018,9,24,16,0,762.0,72.0,2.4,31.9,368.0,740.45,557.36
2018,9,24,16,15,718.0,67.5,2.45,30.75,315.0,685.62,523.09
2018,9,24,16,30,674.0,63.0,2.5,29.6,262.0,635.57,490.47
2018,9,24,16,45,609.5,57.0,2.6,28.5,210.0,563.26,439.27
2018,9,24,17,0,545.0,51.0,2.7,27.4,158.0,492.5,385.93
2018,9,24,17,15,439.5,42.0,2.65,25.9,111.5,392.04,305.53
2018,9,24,17,30,334.0,33.0,2.6,24.4,65.0,297.36,216.16
2018,9,24,17,45,190.0,19.5,2.6,22.9,35.5,161.65,0.0
2018,9,24,18,0,46.0,6.0,2.6,21.4,6.0,5.46,0.0
2018,9,24,18,15,23.0,3.0,2.55,20.55,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.5,0.8,12.85,3.5,0.0,0.0
2018,9,25,6,0,54.0,7.0,0.7,13.1,7.0,6.37,0.0
2018,9,25,6,15,206.0,19.5,0.75,13.85,37.0,16.41,0.0
2018,9,25,6,30,358.0,32.0,0.8,14.6,67.0,26.39,15.83
2018,9,25,6,45,414.0,39.5,0.85,15.4,103.5,31.25,21.58
2018,9,25,7,0,470.0,47.0,0.9,16.2,140.0,36.03,26.18
2018,9,25,7,15,240.5,69.0,0.85,17.0,117.0,50.53,39.11
2018,9,25,7,30,11.0,91.0,0.8,17.8,94.0,77.13,62.34
2018,9,25,7,45,13.0,108.5,0.75,18.65,113.0,91.36,74.35
2018,9,25,8,0,15.0,126.0,0.7,19.5,132.0,105.45,85.97
2018,9,25,8,15,179.0,134.5,0.75,20.7,219.0,96.57,77.76
2018,9,25,8,30,343.0,143.0,0.8,21.9,306.0,94.17,75.15
2018,9,25,8,45,558.5,123.5,0.85,23.05,418.5,78.79,61.64
2018,9,25,9,0,774.0,104.0,0.9,24.2,531.0,113.86,63.95
2018,9,25,9,15,831.0,95.5,0.95,25.15,584.5,160.79,88.3
2018,9,25,9,30,888.0,87.0,1.0,26.1,638.0,221.21,131.33
2018,9,25,9,45,897.0,89.0,1.05,27.05,671.5,276.18,175.98
2018,9,25,10,0,906.0,91.0,1.1,28.0,705.0,331.24,221.83
2018,9,25,10,15,912.5,93.0,1.15,28.8,732.0,385.33,266.8
2018,9,25,10,30,919.0,95.0,1.2,29.6,759.0,438.83,310.22
2018,9,25,10,45,924.0,96.0,1.25,30.4,779.0,490.03,350.66
2018,9,25,11,0,929.0,97.0,1.3,31.2,799.0,540.01,388.84
2018,9,25,11,15,931.5,98.0,1.3,31.85,811.0,587.24,423.76
2018,9,25,11,30,934.0,99.0,1.3,32.5,823.0,632.63,456.19
2018,9,25,11,45,935.0,99.0,1.3,33.2,827.0,674.15,484.9
2018,9,25,12,0,936.0,99.0,1.3,33.9,831.0,713.31,511.17
2018,9,25,12,15,934.0,99.5,1.35,34.15,826.5,748.32,535.45
2018,9,25,12,30,932.0,100.0,1.4,34.4,822.0,780.47,556.48
2018,9,25,12,45,928.0,99.5,1.45,34.65,809.0,807.14,573.52
2018,9,25,13,0,924.0,99.0,1.5,34.9,796.0,830.56,588.56
2018,9,25,13,15,918.5,98.0,1.55,34.95,775.5,848.95,600.99
2018,9,25,13,30,913.0,97.0,1.6,35.0,755.0,863.89,611.4
2018,9,25,13,45,904.5,96.0,1.7,35.0,727.0,872.84,618.85
2018,9,25,14,0,896.0,95.0,1.8,35.0,699.0,878.25,624.25
2018,9,25,14,15,884.5,93.0,1.85,34.85,664.0,876.45,625.11
2018,9,25,14,30,873.0,91.0,1.9,34.7,629.0,871.14,623.92
2018,9,25,14,45,857.5,88.5,2.0,34.5,588.0,866.4,623.83
2018,9,25,15,0,842.0,86.0,2.1,34.3,547.0,850.53,616.54
2018,9,25,15,15,821.0,83.5,2.1,34.3,501.5,826.77,602.75
2018,9,25,15,30,800.0,81.0,2.1,34.3,456.0,800.13,586.99
2018,9,25,15,45,771.0,77.0,2.25,33.4,406.5,762.32,566.57
2018,9,25,16,0,742.0,73.0,2.4,32.5,357.0,722.36,543.78
2018,9,25,16,15,700.5,68.0,2.4,31.35,305.5,669.4,510.31
2018,9,25,16,30,659.0,63.0,2.4,30.2,254.0,621.38,478.69
2018,9,25,16,45,595.5,56.5,2.35,29.1,203.0,549.76,427.28
2018,9,25,17,0,532.0,50.0,2.3,28.0,152.0,479.72,373.98
2018,9,25,17,15,428.0,41.0,2.1,26.45,106.5,381.15,294.67
2018,9,25,17,30,324.0,32.0,1.9,24.9,61.0,288.26,202.89
2018,9,25,17,45,184.0,19.5,1.7,23.35,33.5,129.27,0.0
2018,9,25,18,0,44.0,7.0,1.5,21.8,6.0,0.0,0.0
2018,9,25,18,15,22.0,3.5,1.35,21.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.45,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.6,6.0,5.46,0.0
2018,9,26,6,15,168.5,18.0,0.95,14.4,32.0,15.03,0.0
2018,9,26,6,30,291.0,30.0,1.1,15.2,58.0,24.51,14.01
2018,9,26,6,45,186.5,40.5,1.25,15.95,62.5,30.89,21.15
2018,9,26,7,0,82.0,51.0,1.4,16.7,67.0,42.42,31.67
2018,9,26,7,15,46.5,75.0,1.35,17.55,84.5,62.47,49.44
2018,9,26,7,30,11.0,99.0,1.3,18.4,102.0,82.84,67.14
2018,9,26,7,45,18.5,114.5,1.2,19.2,121.0,95.62,77.9
2018,9,26,8,0,26.0,130.0,1.1,20.0,140.0,103.92,84.57
2018,9,26,8,15,16.0,142.0,1.05,21.15,148.5,118.22,96.04
2018,9,26,8,30,6.0,154.0,1.0,22.3,157.0,128.01,103.47
2018,9,26,8,45,33.5,190.5,0.95,23.5,208.5,146.13,117.6
2018,9,26,9,0,61.0,227.0,0.9,24.7,260.0,175.49,132.62
2018,9,26,9,15,129.0,248.5,0.85,25.7,325.5,197.06,144.6
2018,9,26,9,30,197.0,270.0,0.8,26.7,391.0,235.3,169.55
2018,9,26,9,45,349.0,250.5,0.75,27.75,480.0,265.55,186.25
2018,9,26,10,0,501.0,231.0,0.7,28.8,569.0,312.89,217.77
2018,9,26,10,15,641.5,189.0,0.7,29.75,639.0,359.72,251.13
2018,9,26,10,30,782.0,147.0,0.7,30.7,709.0,422.52,296.85
2018,9,26,10,45,748.0,166.0,0.7,31.65,715.5,463.09,328.29
2018,9,26,11,0,714.0,185.0,0.7,32.6,722.0,503.67,358.24
2018,9,26,11,15,760.5,168.0,0.75,33.45,748.0,552.2,393.01
2018,9,26,11,30,807.0,151.0,0.8,34.3,774.0,603.54,428.78
2018,9,26,11,45,854.5,132.0,0.85,35.15,794.0,653.16,462.64
2018,9,26,12,0,902.0,113.0,0.9,36.0,814.0,701.55,495.02
2018,9,26,12,15,895.0,115.5,0.9,36.6,808.0,733.98,515.74
2018,9,26,12,30,888.0,118.0,0.9,37.2,802.0,763.4,534.02
2018,9,26,12,45,873.5,122.5,0.9,37.8,786.5,786.02,546.82
2018,9,26,13,0,859.0,127.0,0.9,38.4,771.0,811.04,561.13
2018,9,26,13,15,796.0,146.0,0.9,38.5,730.5,803.47,556.47
2018,9,26,13,30,733.0,165.0,0.9,38.6,690.0,795.06,551.75
2018,9,26,13,45,647.5,186.0,0.9,38.65,636.5,761.8,531.04
2018,9,26,14,0,562.0,207.0,0.9,38.7,583.0,717.9,503.2
2018,9,26,14,15,592.0,185.0,0.9,38.55,563.0,735.68,517.16
2018,9,26,14,30,622.0,163.0,0.9,38.4,543.0,745.32,525.45
2018,9,26,14,45,607.5,154.0,0.9,38.2,505.0,727.34,515.52
2018,9,26,15,0,593.0,145.0,0.9,38.0,467.0,706.6,504.07
2018,9,26,15,15,552.0,142.0,0.9,38.0,421.5,659.81,475.03
2018,9,26,15,30,511.0,139.0,0.9,38.0,376.0,619.72,449.72
2018,9,26,15,45,444.5,133.5,1.25,37.05,323.5,554.42,410.34
2018,9,26,16,0,378.0,128.0,1.6,36.1,271.0,489.51,368.44
2018,9,26,16,15,334.0,113.5,1.6,34.65,226.0,432.32,329.71
2018,9,26,16,30,290.0,99.0,1.6,33.2,181.0,359.42,277.72
2018,9,26,16,45,247.0,82.0,1.65,31.8,142.0,301.87,234.71
2018,9,26,17,0,204.0,65.0,1.7,30.4,103.0,245.86,190.68
2018,9,26,17,15,150.0,48.0,1.9,28.85,71.0,184.48,140.32
2018,9,26,17,30,96.0,31.0,2.1,27.3,39.0,125.92,82.44
2018,9,26,17,45,55.5,17.0,2.3,25.75,21.0,48.88,0.0
2018,9,26,18,0,15.0,3.0,2.5,24.2,3.0,0.0,0.0
2018,9,26,18,15,7.5,1.5,2.4,23.3,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.75,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.8,5.0,4.55,0.0
2018,9,27,6,15,147.0,19.5,1.5,14.4,31.5,17.74,0.0
2018,9,27,6,30,262.0,34.0,1.7,15.0,58.0,26.71,15.45
2018,9,27,6,45,271.0,36.0,1.85,15.55,75.0,28.02,18.64
2018,9,27,7,0,280.0,38.0,2.0,16.1,92.0,28.13,19.17
2018,9,27,7,15,149.5,47.5,1.9,16.9,77.5,37.82,27.87
2018,9,27,7,30,19.0,57.0,1.8,17.7,63.0,49.71,38.35
2018,9,27,7,45,9.5,78.5,1.75,18.5,81.5,68.46,54.62
2018,9,27,8,0,0.0,100.0,1.7,19.3,100.0,85.89,69.41
2018,9,27,8,15,1.0,111.5,1.65,20.45,112.0,95.52,77.12
2018,9,27,8,30,2.0,123.0,1.6,21.6,124.0,105.07,84.61
2018,9,27,8,45,15.0,155.0,1.55,22.7,163.0,129.83,104.71
2018,9,27,9,0,28.0,187.0,1.5,23.8,202.0,148.33,113.12
2018,9,27,9,15,59.5,228.0,1.45,24.7,263.5,183.97,138.49
2018,9,27,9,30,91.0,269.0,1.4,25.6,325.0,223.88,166.76
2018,9,27,9,45,121.5,285.5,1.35,26.5,364.5,244.95,180.87
2018,9,27,10,0,152.0,302.0,1.3,27.4,404.0,277.15,203.79
2018,9,27,10,15,318.0,277.0,1.35,28.25,501.0,322.38,233.85
2018,9,27,10,30,484.0,252.0,1.4,29.1,598.0,385.77,278.85
2018,9,27,10,45,509.0,254.0,1.45,29.95,626.5,428.75,311.15
2018,9,27,11,0,534.0,256.0,1.5,30.8,655.0,473.35,344.05
2018,9,27,11,15,621.0,224.0,1.55,31.35,695.0,524.47,381.61
2018,9,27,11,30,708.0,192.0,1.6,31.9,735.0,579.99,421.88
2018,9,27,11,45,777.5,162.0,1.65,32.5,761.0,630.92,458.34
2018,9,27,12,0,847.0,132.0,1.7,33.1,787.0,683.06,495.11
2018,9,27,12,15,801.0,151.0,1.75,33.35,767.5,703.64,509.33
2018,9,27,12,30,755.0,170.0,1.8,33.6,748.0,721.09,521.22
2018,9,27,12,45,748.0,169.0,1.85,33.85,734.0,742.53,536.31
2018,9,27,13,0,741.0,168.0,1.9,34.1,720.0,761.01,549.25
2018,9,27,13,15,774.5,149.0,1.95,34.1,712.0,786.92,567.66
2018,9,27,13,30,808.0,130.0,2.0,34.1,704.0,813.92,586.18
2018,9,27,13,45,724.0,154.0,2.05,34.05,653.5,789.96,571.57
2018,9,27,14,0,640.0,178.0,2.1,34.0,603.0,757.7,551.43
2018,9,27,14,15,661.5,158.5,2.2,33.65,578.0,765.13,559.58
2018,9,27,14,30,683.0,139.0,2.3,33.3,553.0,769.16,564.89
2018,9,27,14,45,643.5,139.0,2.4,32.95,508.5,739.53,547.57
2018,9,27,15,0,604.0,139.0,2.5,32.6,464.0,707.19,528.33
2018,9,27,15,15,616.5,122.5,2.5,32.6,429.5,698.14,523.75
2018,9,27,15,30,629.0,106.0,2.5,32.6,395.0,685.68,516.61
2018,9,27,15,45,630.0,95.0,2.75,30.95,357.0,667.06,509.56
2018,9,27,16,0,631.0,84.0,3.0,29.3,319.0,645.68,499.86
2018,9,27,16,15,576.0,77.5,3.05,28.0,267.5,583.24,457.56
2018,9,27,16,30,521.0,71.0,3.1,26.7,216.0,520.98,413.45
2018,9,27,16,45,480.5,61.0,3.2,25.35,173.5,465.9,372.43
2018,9,27,17,0,440.0,51.0,3.3,24.0,131.0,411.42,328.4
2018,9,27,17,15,340.0,40.5,3.3,22.85,90.0,317.46,249.0
2018,9,27,17,30,240.0,30.0,3.3,21.7,49.0,225.79,146.78
2018,9,27,17,45,128.0,16.0,3.3,20.5,25.5,91.1,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,14.2,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.3,3.0,0.0,0.0
2018,9,28,6,15,24.5,9.5,2.3,14.6,11.0,8.64,0.0
2018,9,28,6,30,37.0,16.0,2.4,14.9,19.0,13.32,4.68
2018,9,28,6,45,18.5,23.0,2.45,15.15,24.5,20.69,12.29
2018,9,28,7,0,0.0,30.0,2.5,15.4,30.0,26.42,17.7
2018,9,28,7,15,0.0,29.0,2.5,15.8,29.0,25.53,17.09
2018,9,28,7,30,0.0,28.0,2.5,16.2,28.0,24.65,16.34
2018,9,28,7,45,0.0,25.0,2.5,16.6,25.0,22.0,13.97
2018,9,28,8,0,0.0,22.0,2.5,17.0,22.0,19.37,11.57
2018,9,28,8,15,0.0,42.5,2.5,17.5,42.5,37.49,27.48
2018,9,28,8,30,0.0,63.0,2.5,18.0,63.0,55.68,43.22
2018,9,28,8,45,0.5,103.5,2.55,18.5,104.0,90.35,72.93
2018,9,28,9,0,1.0,144.0,2.6,19.0,145.0,122.81,95.72
2018,9,28,9,15,5.0,169.5,2.65,19.6,172.5,144.12,112.21
2018,9,28,9,30,9.0,195.0,2.7,20.2,200.0,166.09,129.03
2018,9,28,9,45,7.5,193.0,2.75,20.85,197.5,166.2,128.58
2018,9,28,10,0,6.0,191.0,2.8,21.5,195.0,165.78,127.79
2018,9,28,10,15,22.5,200.5,2.9,21.95,216.5,176.33,135.36
2018,9,28,10,30,39.0,210.0,3.0,22.4,238.0,193.22,148.13
2018,9,28,10,45,26.5,228.5,3.1,22.9,247.5,206.75,158.55
2018,9,28,11,0,14.0,247.0,3.2,23.4,257.0,221.35,169.53
2018,9,28,11,15,57.5,294.0,3.25,23.6,337.5,284.61,218.1
2018,9,28,11,30,101.0,341.0,3.3,23.8,418.0,354.92,271.45
2018,9,28,11,45,293.0,306.5,3.4,24.05,531.5,455.49,348.98
2018,9,28,12,0,485.0,272.0,3.5,24.3,645.0,571.39,436.77
2018,9,28,12,15,686.5,189.5,3.55,24.35,714.0,660.42,505.15
2018,9,28,12,30,888.0,107.0,3.6,24.4,783.0,748.03,571.99
2018,9,28,12,45,881.0,108.0,3.6,24.45,769.5,772.61,588.98
2018,9,28,13,0,874.0,109.0,3.6,24.5,756.0,794.0,604.18
2018,9,28,13,15,868.5,108.0,3.65,24.45,736.0,811.3,617.09
2018,9,28,13,30,863.0,107.0,3.7,24.4,716.0,825.33,627.88
2018,9,28,13,45,855.0,105.0,3.75,24.3,689.0,839.76,639.25
2018,9,28,14,0,847.0,103.0,3.8,24.2,662.0,844.4,643.95
2018,9,28,14,15,835.5,101.0,3.9,23.9,628.0,842.63,645.14
2018,9,28,14,30,824.0,99.0,4.0,23.6,594.0,837.44,644.09
2018,9,28,14,45,809.0,95.0,4.05,23.3,554.0,823.58,636.8
2018,9,28,15,0,794.0,91.0,4.1,23.0,514.0,806.5,627.26
2018,9,28,15,15,771.0,88.0,4.1,23.0,469.0,780.79,610.55
2018,9,28,15,30,748.0,85.0,4.1,23.0,424.0,752.37,591.74
2018,9,28,15,45,719.5,80.0,4.15,21.85,376.5,714.58,568.39
2018,9,28,16,0,691.0,75.0,4.2,20.7,329.0,679.86,546.51
2018,9,28,16,15,650.0,69.0,4.1,19.95,279.5,627.99,509.18
2018,9,28,16,30,609.0,63.0,4.0,19.2,230.0,575.59,469.85
2018,9,28,16,45,544.5,56.0,3.9,18.45,181.5,504.57,413.69
2018,9,28,17,0,480.0,49.0,3.8,17.7,133.0,435.25,355.51
2018,9,28,17,15,372.0,38.5,3.6,17.1,90.5,335.19,267.65
2018,9,28,17,30,264.0,28.0,3.4,16.5,48.0,235.31,143.57
2018,9,28,17,45,140.5,15.5,3.2,15.9,25.0,97.56,0.0
2018,9,28,18,0,17.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.8,15.05,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
