Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,1.5,11.25,2.5,0.0,0.0
2018,10,29,6,30,25.0,5.0,1.6,11.8,5.0,4.55,0.0
2018,10,29,6,45,41.5,18.0,1.65,12.3,20.5,16.37,0.0
2018,10,29,7,0,58.0,31.0,1.7,12.8,36.0,25.62,14.14
2018,10,29,7,15,108.0,48.0,2.0,13.5,64.5,37.86,27.21
2018,10,29,7,30,158.0,65.0,2.3,14.2,93.0,50.51,38.95
2018,10,29,7,45,141.5,83.0,2.55,14.85,114.0,65.55,52.55
2018,10,29,8,0,125.0,101.0,2.8,15.5,135.0,78.49,64.06
2018,10,29,8,15,88.0,119.0,3.05,16.0,145.0,90.93,74.93
2018,10,29,8,30,51.0,137.0,3.3,16.5,155.0,107.16,88.9
2018,10,29,8,45,48.5,148.0,3.6,16.95,166.5,115.6,95.92
2018,10,29,9,0,46.0,159.0,3.9,17.4,178.0,123.8,102.64
2018,10,29,9,15,57.0,180.0,4.0,17.55,206.0,140.58,110.61
2018,10,29,9,30,68.0,201.0,4.1,17.7,234.0,162.31,126.42
2018,10,29,9,45,110.0,220.0,4.2,17.9,277.5,183.6,141.08
2018,10,29,10,0,152.0,239.0,4.3,18.1,321.0,215.45,164.88
2018,10,29,10,15,176.0,250.0,4.25,18.15,349.0,242.04,185.85
2018,10,29,10,30,200.0,261.0,4.2,18.2,377.0,270.96,209.11
2018,10,29,10,45,221.0,267.0,4.2,18.2,398.5,297.3,230.72
2018,10,29,11,0,242.0,273.0,4.2,18.2,420.0,325.22,253.7
2018,10,29,11,15,230.0,277.5,4.15,18.35,419.0,339.21,265.86
2018,10,29,11,30,218.0,282.0,4.1,18.5,418.0,351.71,276.6
2018,10,29,11,45,279.0,273.5,4.05,18.6,448.0,391.99,308.91
2018,10,29,12,0,340.0,265.0,4.0,18.7,478.0,433.51,342.22
2018,10,29,12,15,417.0,238.0,4.0,18.85,497.0,475.91,376.46
2018,10,29,12,30,494.0,211.0,4.0,19.0,516.0,516.2,409.18
2018,10,29,12,45,547.5,189.5,4.05,19.15,520.5,548.25,435.45
2018,10,29,13,0,601.0,168.0,4.1,19.3,525.0,584.96,465.13
2018,10,29,13,15,712.5,131.0,4.1,19.7,539.0,640.47,509.18
2018,10,29,13,30,824.0,94.0,4.1,20.1,553.0,692.62,550.37
2018,10,29,13,45,839.5,85.5,4.1,20.5,532.5,708.44,562.18
2018,10,29,14,0,855.0,77.0,4.1,20.9,512.0,721.15,571.67
2018,10,29,14,15,840.5,74.0,4.0,21.0,477.5,715.32,567.87
2018,10,29,14,30,826.0,71.0,3.9,21.1,443.0,706.16,561.76
2018,10,29,14,45,805.5,68.0,3.8,21.2,403.5,689.45,550.01
2018,10,29,15,0,785.0,65.0,3.7,21.3,364.0,669.78,535.92
2018,10,29,15,15,751.5,61.5,3.7,21.3,319.5,637.39,512.42
2018,10,29,15,30,718.0,58.0,3.7,21.3,275.0,602.79,486.53
2018,10,29,15,45,669.5,53.0,3.25,20.9,229.0,554.06,448.19
2018,10,29,16,0,621.0,48.0,2.8,20.5,183.0,504.3,407.27
2018,10,29,16,15,538.0,42.0,2.45,19.4,138.0,436.84,350.85
2018,10,29,16,30,455.0,36.0,2.1,18.3,93.0,366.19,288.09
2018,10,29,16,45,290.0,26.0,1.7,17.25,56.5,240.76,154.44
2018,10,29,17,0,125.0,16.0,1.3,16.2,20.0,85.8,0.0
2018,10,29,17,15,62.5,8.0,1.35,15.75,10.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,6,15,32.5,3.5,2.0,10.4,3.0,0.0,0.0
2018,10,30,6,30,65.0,7.0,2.1,10.9,6.0,0.0,0.0
2018,10,30,6,45,197.0,17.0,2.2,11.4,30.5,15.46,0.0
2018,10,30,7,0,329.0,27.0,2.3,11.9,55.0,22.22,11.04
2018,10,30,7,15,414.5,38.0,2.65,12.75,96.0,30.61,20.93
2018,10,30,7,30,500.0,49.0,3.0,13.6,137.0,38.73,28.62
2018,10,30,7,45,617.5,50.0,3.4,14.45,191.0,38.29,28.48
2018,10,30,8,0,735.0,51.0,3.8,15.3,245.0,41.81,31.65
2018,10,30,8,15,771.0,54.0,3.9,15.95,290.5,43.37,33.01
2018,10,30,8,30,807.0,57.0,4.0,16.6,336.0,44.99,34.32
2018,10,30,8,45,832.5,60.0,4.15,17.25,379.0,46.56,35.55
2018,10,30,9,0,858.0,63.0,4.3,17.9,422.0,55.01,42.77
2018,10,30,9,15,875.0,65.5,4.35,18.55,460.0,74.43,43.6
2018,10,30,9,30,892.0,68.0,4.4,19.2,498.0,127.45,66.74
2018,10,30,9,45,903.0,69.5,4.4,19.85,529.0,179.91,102.81
2018,10,30,10,0,914.0,71.0,4.4,20.5,560.0,232.48,145.67
2018,10,30,10,15,921.5,72.0,4.45,21.05,584.0,283.71,190.61
2018,10,30,10,30,929.0,73.0,4.5,21.6,608.0,334.26,235.85
2018,10,30,10,45,935.5,74.0,4.55,22.15,626.0,383.57,279.86
2018,10,30,11,0,942.0,75.0,4.6,22.7,644.0,431.69,322.12
2018,10,30,11,15,945.5,75.0,4.65,23.05,653.5,476.2,360.94
2018,10,30,11,30,949.0,75.0,4.7,23.4,663.0,518.79,397.31
2018,10,30,11,45,950.5,74.5,4.75,23.8,665.0,557.79,430.0
2018,10,30,12,0,952.0,74.0,4.8,24.2,667.0,594.35,460.05
2018,10,30,12,15,948.0,75.0,4.8,24.4,660.5,626.65,486.45
2018,10,30,12,30,944.0,76.0,4.8,24.6,654.0,655.94,510.07
2018,10,30,12,45,937.0,76.0,4.85,24.8,639.0,679.19,529.03
2018,10,30,13,0,930.0,76.0,4.9,25.0,624.0,699.09,545.27
2018,10,30,13,15,924.0,75.0,4.85,25.05,603.0,715.2,558.49
2018,10,30,13,30,918.0,74.0,4.8,25.1,582.0,727.91,568.31
2018,10,30,13,45,909.5,72.0,4.8,25.15,553.5,734.32,573.74
2018,10,30,14,0,901.0,70.0,4.8,25.2,525.0,737.27,576.8
2018,10,30,14,15,865.0,69.5,4.7,25.1,482.0,718.67,564.07
2018,10,30,14,30,829.0,69.0,4.6,25.0,439.0,702.61,553.3
2018,10,30,14,45,818.5,64.5,4.55,24.9,401.5,691.34,546.21
2018,10,30,15,0,808.0,60.0,4.5,24.8,364.0,676.97,536.63
2018,10,30,15,15,747.5,61.0,4.5,24.8,315.5,630.9,502.92
2018,10,30,15,30,687.0,62.0,4.5,24.8,267.0,582.81,466.86
2018,10,30,15,45,568.0,60.0,3.75,23.8,210.5,495.15,398.53
2018,10,30,16,0,449.0,58.0,3.0,22.8,154.0,404.51,325.45
2018,10,30,16,15,391.5,48.0,2.65,21.4,116.5,347.03,277.77
2018,10,30,16,30,334.0,38.0,2.3,20.0,79.0,290.9,227.31
2018,10,30,16,45,228.0,26.0,1.9,18.6,48.5,200.44,119.25
2018,10,30,17,0,122.0,14.0,1.5,17.2,18.0,81.84,0.0
2018,10,30,17,15,61.0,7.0,1.55,16.7,9.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,6,15,26.5,3.0,1.2,11.15,2.5,0.0,0.0
2018,10,31,6,30,53.0,6.0,1.1,11.5,5.0,0.0,0.0
2018,10,31,6,45,105.0,17.0,1.05,11.85,23.0,15.46,0.0
2018,10,31,7,0,157.0,28.0,1.0,12.2,41.0,21.92,10.18
2018,10,31,7,15,225.5,42.0,1.15,13.2,74.0,32.43,22.4
2018,10,31,7,30,294.0,56.0,1.3,14.2,107.0,42.61,31.95
2018,10,31,7,45,338.0,68.5,1.5,15.2,144.0,51.27,39.86
2018,10,31,8,0,382.0,81.0,1.7,16.2,181.0,59.66,47.3
2018,10,31,8,15,448.5,88.0,1.75,16.8,226.0,63.95,51.03
2018,10,31,8,30,515.0,95.0,1.8,17.4,271.0,68.83,55.16
2018,10,31,8,45,637.5,84.5,1.9,18.05,330.0,59.19,46.51
2018,10,31,9,0,760.0,74.0,2.0,18.7,389.0,55.95,43.47
2018,10,31,9,15,724.0,90.5,2.1,19.3,412.5,74.3,46.94
2018,10,31,9,30,688.0,107.0,2.2,19.9,436.0,126.55,73.75
2018,10,31,9,45,750.5,100.0,2.3,20.5,480.0,169.98,100.91
2018,10,31,10,0,813.0,93.0,2.4,21.1,524.0,223.27,141.43
2018,10,31,10,15,831.0,92.0,2.55,21.6,550.0,271.12,182.32
2018,10,31,10,30,849.0,91.0,2.7,22.1,576.0,319.5,224.6
2018,10,31,10,45,844.0,95.5,2.85,22.65,589.5,365.26,265.24
2018,10,31,11,0,839.0,100.0,3.0,23.2,603.0,409.1,303.55
2018,10,31,11,15,873.0,91.5,3.1,23.55,622.0,457.2,343.94
2018,10,31,11,30,907.0,83.0,3.2,23.9,641.0,503.46,382.29
2018,10,31,11,45,907.5,82.0,3.35,24.25,642.0,539.98,412.89
2018,10,31,12,0,908.0,81.0,3.5,24.6,643.0,574.08,441.02
2018,10,31,12,15,890.0,85.5,3.5,24.8,631.5,600.5,462.65
2018,10,31,12,30,872.0,90.0,3.5,25.0,620.0,623.31,481.11
2018,10,31,12,45,792.5,110.0,3.5,25.2,583.5,622.77,481.45
2018,10,31,13,0,713.0,130.0,3.5,25.4,547.0,615.34,476.42
2018,10,31,13,15,719.5,121.0,3.45,25.5,528.5,629.05,487.92
2018,10,31,13,30,726.0,112.0,3.4,25.6,510.0,640.02,497.22
2018,10,31,13,45,697.0,113.0,3.4,25.75,479.0,634.36,493.85
2018,10,31,14,0,668.0,114.0,3.4,25.9,448.0,625.44,488.08
2018,10,31,14,15,541.0,134.0,3.35,25.9,392.5,557.08,437.09
2018,10,31,14,30,414.0,154.0,3.3,25.9,337.0,493.2,388.41
2018,10,31,14,45,380.5,143.5,3.3,25.9,299.5,460.76,364.73
2018,10,31,15,0,347.0,133.0,3.3,25.9,262.0,412.54,328.62
2018,10,31,15,15,389.5,110.0,3.3,25.9,238.0,430.71,343.91
2018,10,31,15,30,432.0,87.0,3.3,25.9,214.0,431.03,345.0
2018,10,31,15,45,437.0,72.0,2.5,25.05,182.0,417.36,333.5
2018,10,31,16,0,442.0,57.0,1.7,24.2,150.0,396.83,315.18
2018,10,31,16,15,376.0,47.5,1.55,23.2,112.5,334.82,264.06
2018,10,31,16,30,310.0,38.0,1.4,22.2,75.0,274.47,210.56
2018,10,31,16,45,202.5,25.5,1.25,21.2,45.0,181.82,96.78
2018,10,31,17,0,95.0,13.0,1.1,20.2,15.0,65.3,0.0
2018,10,31,17,15,47.5,6.5,1.1,20.05,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,1,6,15,6.0,0.5,1.1,12.2,0.5,0.0,0.0
2018,11,1,6,30,12.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,1,6,45,57.0,14.0,1.15,13.2,18.0,12.73,0.0
2018,11,1,7,0,102.0,27.0,1.2,13.7,35.0,21.85,9.23
2018,11,1,7,15,111.0,44.0,1.35,14.55,58.0,34.87,24.24
2018,11,1,7,30,120.0,61.0,1.5,15.4,81.0,47.48,35.97
2018,11,1,7,45,118.5,79.5,1.65,16.25,104.5,62.8,49.75
2018,11,1,8,0,117.0,98.0,1.8,17.1,128.0,76.18,61.56
2018,11,1,8,15,230.5,107.5,1.75,17.95,180.5,80.39,65.13
2018,11,1,8,30,344.0,117.0,1.7,18.8,233.0,82.84,67.01
2018,11,1,8,45,399.0,125.0,1.65,19.6,276.0,87.21,70.47
2018,11,1,9,0,454.0,133.0,1.6,20.4,319.0,91.53,73.79
2018,11,1,9,15,461.0,145.0,1.75,21.35,349.0,105.94,76.71
2018,11,1,9,30,468.0,157.0,1.9,22.3,379.0,144.59,95.81
2018,11,1,9,45,485.5,164.0,2.05,23.2,407.5,181.7,120.43
2018,11,1,10,0,503.0,171.0,2.2,24.1,436.0,220.32,149.87
2018,11,1,10,15,547.5,166.5,2.35,24.7,467.0,257.75,179.37
2018,11,1,10,30,592.0,162.0,2.5,25.3,498.0,299.82,213.51
2018,11,1,10,45,694.5,135.0,2.65,25.9,540.5,343.76,248.28
2018,11,1,11,0,797.0,108.0,2.8,26.5,583.0,397.62,291.21
2018,11,1,11,15,793.0,112.0,2.9,26.9,590.5,437.62,325.08
2018,11,1,11,30,789.0,116.0,3.0,27.3,598.0,475.59,356.59
2018,11,1,11,45,789.5,115.5,3.1,27.7,599.0,509.45,384.32
2018,11,1,12,0,790.0,115.0,3.2,28.1,600.0,541.22,409.88
2018,11,1,12,15,770.0,119.5,3.2,28.35,588.5,563.96,428.22
2018,11,1,12,30,750.0,124.0,3.2,28.6,577.0,583.82,444.01
2018,11,1,12,45,786.0,110.5,3.25,28.85,575.5,616.21,469.25
2018,11,1,13,0,822.0,97.0,3.3,29.1,574.0,647.69,493.56
2018,11,1,13,15,848.0,87.0,3.25,29.2,563.5,674.29,514.03
2018,11,1,13,30,874.0,77.0,3.2,29.3,553.0,693.98,529.47
2018,11,1,13,45,842.5,79.0,3.15,29.45,518.5,693.25,529.17
2018,11,1,14,0,811.0,81.0,3.1,29.6,484.0,684.44,523.36
2018,11,1,14,15,783.5,77.5,3.0,29.5,444.5,668.61,512.95
2018,11,1,14,30,756.0,74.0,2.9,29.4,405.0,649.51,500.21
2018,11,1,14,45,746.0,69.5,2.8,29.35,370.5,638.85,493.36
2018,11,1,15,0,736.0,65.0,2.7,29.3,336.0,625.34,484.23
2018,11,1,15,15,634.5,69.5,2.7,29.3,282.5,559.38,436.55
2018,11,1,15,30,533.0,74.0,2.7,29.3,229.0,489.66,383.89
2018,11,1,15,45,434.5,69.5,1.95,27.95,181.5,411.04,323.25
2018,11,1,16,0,336.0,65.0,1.2,26.6,134.0,331.02,259.57
2018,11,1,16,15,286.5,52.0,1.2,25.75,100.0,279.13,217.32
2018,11,1,16,30,237.0,39.0,1.2,24.9,66.0,229.17,172.64
2018,11,1,16,45,150.0,25.5,1.2,24.0,39.5,149.1,67.67
2018,11,1,17,0,63.0,12.0,1.2,23.1,13.0,46.16,0.0
2018,11,1,17,15,31.5,6.0,1.15,22.8,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,2,6,15,12.0,2.0,0.5,17.05,1.5,0.0,0.0
2018,11,2,6,30,24.0,4.0,0.5,17.2,3.0,0.0,0.0
2018,11,2,6,45,132.0,14.5,0.45,17.4,23.0,13.19,0.0
2018,11,2,7,0,240.0,25.0,0.4,17.6,43.0,20.64,7.26
2018,11,2,7,15,312.0,37.5,0.45,18.15,78.5,30.41,20.03
2018,11,2,7,30,384.0,50.0,0.5,18.7,114.0,39.8,28.85
2018,11,2,7,45,518.0,52.0,0.5,19.25,166.5,39.97,29.35
2018,11,2,8,0,652.0,54.0,0.5,19.8,219.0,44.42,33.35
2018,11,2,8,15,669.0,61.5,0.5,20.45,258.5,45.28,34.08
2018,11,2,8,30,686.0,69.0,0.5,21.1,298.0,49.73,37.84
2018,11,2,8,45,651.0,85.5,0.55,21.8,325.0,60.44,46.89
2018,11,2,9,0,616.0,102.0,0.6,22.5,352.0,70.84,55.54
2018,11,2,9,15,731.5,87.0,0.75,23.35,411.0,67.71,43.65
2018,11,2,9,30,847.0,72.0,0.9,24.2,470.0,112.55,56.76
2018,11,2,9,45,832.0,81.0,1.05,25.05,493.5,165.59,92.15
2018,11,2,10,0,817.0,90.0,1.2,25.9,517.0,216.49,132.46
2018,11,2,10,15,854.0,84.5,1.35,26.7,548.5,264.85,171.62
2018,11,2,10,30,891.0,79.0,1.5,27.5,580.0,319.66,216.83
2018,11,2,10,45,896.5,80.0,1.7,28.3,597.0,366.74,257.09
2018,11,2,11,0,902.0,81.0,1.9,29.1,614.0,412.59,295.74
2018,11,2,11,15,904.0,82.0,2.05,29.35,623.5,455.57,332.0
2018,11,2,11,30,906.0,83.0,2.2,29.6,633.0,496.65,366.01
2018,11,2,11,45,879.0,91.5,2.4,29.85,626.0,528.35,392.63
2018,11,2,12,0,852.0,100.0,2.6,30.1,619.0,556.85,416.17
2018,11,2,12,15,812.0,110.0,2.7,30.15,601.0,575.61,432.09
2018,11,2,12,30,772.0,120.0,2.8,30.2,583.0,589.59,444.12
2018,11,2,12,45,828.0,102.0,2.9,30.2,588.0,630.7,476.14
2018,11,2,13,0,884.0,84.0,3.0,30.2,593.0,667.37,504.83
2018,11,2,13,15,851.5,87.0,2.95,29.95,562.5,673.36,510.55
2018,11,2,13,30,819.0,90.0,2.9,29.7,532.0,671.97,511.15
2018,11,2,13,45,826.0,84.5,2.9,29.45,510.5,684.76,522.41
2018,11,2,14,0,833.0,79.0,2.9,29.2,489.0,694.51,530.73
2018,11,2,14,15,816.0,77.5,2.8,28.85,455.5,688.73,527.89
2018,11,2,14,30,799.0,76.0,2.7,28.5,422.0,679.73,522.86
2018,11,2,14,45,781.5,71.5,2.6,28.2,383.5,663.73,512.65
2018,11,2,15,0,764.0,67.0,2.5,27.9,345.0,644.8,500.12
2018,11,2,15,15,728.0,63.5,2.5,27.9,301.5,611.31,476.43
2018,11,2,15,30,692.0,60.0,2.5,27.9,258.0,575.64,450.36
2018,11,2,15,45,541.5,61.5,1.95,26.75,200.0,472.4,371.41
2018,11,2,16,0,391.0,63.0,1.4,25.6,142.0,363.4,285.72
2018,11,2,16,15,324.5,50.0,1.3,24.4,104.0,299.62,234.17
2018,11,2,16,30,258.0,37.0,1.2,23.2,66.0,238.41,179.73
2018,11,2,16,45,171.5,24.0,1.15,21.95,39.5,157.45,59.12
2018,11,2,17,0,85.0,11.0,1.1,20.7,13.0,57.27,0.0
2018,11,2,17,15,42.5,5.5,1.1,20.15,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.35,12.55,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.3,13.0,2.0,0.0,0.0
2018,11,3,6,45,113.0,13.5,1.25,13.45,20.0,12.28,0.0
2018,11,3,7,0,196.0,24.0,1.2,13.9,38.0,19.77,5.68
2018,11,3,7,15,262.5,38.0,1.5,15.15,71.5,29.54,19.41
2018,11,3,7,30,329.0,52.0,1.8,16.4,105.0,39.85,29.09
2018,11,3,7,45,471.5,53.5,2.05,17.6,156.5,41.23,30.59
2018,11,3,8,0,614.0,55.0,2.3,18.8,208.0,41.41,30.8
2018,11,3,8,15,638.0,64.5,2.45,19.55,250.5,47.61,36.21
2018,11,3,8,30,662.0,74.0,2.6,20.3,293.0,53.58,41.29
2018,11,3,8,45,752.5,67.5,2.8,21.0,346.5,52.42,40.11
2018,11,3,9,0,843.0,61.0,3.0,21.7,400.0,53.49,40.83
2018,11,3,9,15,860.0,63.0,3.1,22.45,436.5,62.08,47.99
2018,11,3,9,30,877.0,65.0,3.2,23.2,473.0,113.44,57.63
2018,11,3,9,45,889.5,66.5,3.25,23.9,504.0,164.84,90.2
2018,11,3,10,0,902.0,68.0,3.3,24.6,535.0,216.53,130.44
2018,11,3,10,15,910.5,69.5,3.4,25.25,559.5,267.39,173.62
2018,11,3,10,30,919.0,71.0,3.5,25.9,584.0,317.71,217.49
2018,11,3,10,45,925.0,72.5,3.6,26.6,602.0,366.46,260.04
2018,11,3,11,0,931.0,74.0,3.7,27.3,620.0,414.0,300.92
2018,11,3,11,15,902.5,82.5,3.8,27.8,619.0,452.28,334.5
2018,11,3,11,30,874.0,91.0,3.9,28.3,618.0,486.31,363.74
2018,11,3,11,45,801.0,113.5,4.0,28.85,597.5,507.59,382.43
2018,11,3,12,0,728.0,136.0,4.1,29.4,577.0,522.17,395.09
2018,11,3,12,15,721.0,135.5,4.1,29.7,568.5,546.34,414.6
2018,11,3,12,30,714.0,135.0,4.1,30.0,560.0,567.87,431.71
2018,11,3,12,45,731.5,127.5,4.1,30.25,554.0,594.78,452.73
2018,11,3,13,0,749.0,120.0,4.1,30.5,548.0,619.8,472.14
2018,11,3,13,15,568.0,161.0,4.05,30.55,478.5,556.14,425.12
2018,11,3,13,30,387.0,202.0,4.0,30.6,409.0,478.75,367.1
2018,11,3,13,45,306.0,204.5,3.9,30.65,363.0,435.22,334.67
2018,11,3,14,0,225.0,207.0,3.8,30.7,317.0,377.3,290.88
2018,11,3,14,15,263.5,183.0,3.7,30.5,303.0,395.76,306.69
2018,11,3,14,30,302.0,159.0,3.6,30.3,289.0,400.79,312.33
2018,11,3,14,45,360.5,137.5,3.45,30.15,278.0,435.17,339.94
2018,11,3,15,0,419.0,116.0,3.3,30.0,267.0,453.67,355.46
2018,11,3,15,15,295.5,109.0,3.3,30.0,209.0,344.73,271.52
2018,11,3,15,30,172.0,102.0,3.3,30.0,151.0,252.54,198.29
2018,11,3,15,45,147.0,88.0,2.45,28.15,124.5,207.69,163.47
2018,11,3,16,0,122.0,74.0,1.6,26.3,98.0,176.18,137.87
2018,11,3,16,15,93.5,56.5,1.5,24.9,72.0,137.48,105.67
2018,11,3,16,30,65.0,39.0,1.4,23.5,46.0,99.02,71.66
2018,11,3,16,45,53.5,23.5,1.35,22.05,27.5,67.76,15.13
2018,11,3,17,0,42.0,8.0,1.3,20.6,9.0,30.49,0.0
2018,11,3,17,15,21.0,4.0,1.3,20.15,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,11.95,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,12.1,2.0,0.0,0.0
2018,11,4,6,45,150.0,14.5,0.95,12.25,23.0,13.19,0.0
2018,11,4,7,0,276.0,26.0,0.9,12.4,44.0,21.98,5.32
2018,11,4,7,15,370.0,35.5,1.05,13.2,81.0,29.0,19.01
2018,11,4,7,30,464.0,45.0,1.2,14.0,118.0,35.86,25.87
2018,11,4,7,45,454.5,57.5,1.4,14.8,148.5,44.83,34.12
2018,11,4,8,0,445.0,70.0,1.6,15.6,179.0,53.38,41.82
2018,11,4,8,15,403.0,90.5,1.55,16.35,204.0,65.96,52.89
2018,11,4,8,30,361.0,111.0,1.5,17.1,229.0,79.14,64.27
2018,11,4,8,45,417.0,117.0,1.4,17.9,270.5,82.24,66.66
2018,11,4,9,0,473.0,123.0,1.3,18.7,312.0,85.34,69.0
2018,11,4,9,15,471.0,137.5,1.3,19.7,340.0,96.66,78.28
2018,11,4,9,30,469.0,152.0,1.3,20.7,368.0,136.72,91.22
2018,11,4,9,45,454.5,166.5,1.3,21.75,387.5,175.13,117.33
2018,11,4,10,0,440.0,181.0,1.3,22.8,407.0,212.02,146.12
2018,11,4,10,15,541.0,160.5,1.4,23.4,451.5,246.28,170.48
2018,11,4,10,30,642.0,140.0,1.5,24.0,496.0,289.37,203.52
2018,11,4,10,45,729.0,123.5,1.6,24.65,539.0,338.1,242.29
2018,11,4,11,0,816.0,107.0,1.7,25.3,582.0,395.57,287.93
2018,11,4,11,15,870.5,96.0,1.85,25.6,610.0,446.53,329.55
2018,11,4,11,30,925.0,85.0,2.0,25.9,638.0,500.68,373.06
2018,11,4,11,45,907.5,88.5,2.15,26.2,632.5,533.2,400.51
2018,11,4,12,0,890.0,92.0,2.3,26.5,627.0,562.14,424.69
2018,11,4,12,15,878.0,94.0,2.35,26.55,617.0,590.56,447.9
2018,11,4,12,30,866.0,96.0,2.4,26.6,607.0,615.08,467.81
2018,11,4,12,45,862.0,95.5,2.5,26.65,594.5,638.63,486.95
2018,11,4,13,0,858.0,95.0,2.6,26.7,582.0,659.16,503.7
2018,11,4,13,15,858.5,89.5,2.65,26.6,561.5,674.19,516.6
2018,11,4,13,30,859.0,84.0,2.7,26.5,541.0,686.03,527.18
2018,11,4,13,45,844.5,84.0,2.75,26.35,513.5,690.55,532.33
2018,11,4,14,0,830.0,84.0,2.8,26.2,486.0,691.68,534.86
2018,11,4,14,15,818.0,79.5,2.8,25.85,452.0,686.11,532.61
2018,11,4,14,30,806.0,75.0,2.8,25.5,418.0,677.27,528.04
2018,11,4,14,45,739.0,74.5,2.8,25.1,366.0,631.06,496.11
2018,11,4,15,0,672.0,74.0,2.8,24.7,314.0,586.2,464.52
2018,11,4,15,15,623.5,70.5,2.8,24.7,271.0,545.67,434.34
2018,11,4,15,30,575.0,67.0,2.8,24.7,228.0,503.67,401.95
2018,11,4,15,45,543.5,59.0,2.65,23.2,189.5,466.49,374.01
2018,11,4,16,0,512.0,51.0,2.5,21.7,151.0,428.31,343.27
2018,11,4,16,15,383.0,43.5,2.2,20.5,106.5,328.65,261.05
2018,11,4,16,30,254.0,36.0,1.9,19.3,62.0,233.69,176.53
2018,11,4,16,45,152.0,22.0,1.6,18.05,35.5,139.58,18.81
2018,11,4,17,0,50.0,8.0,1.3,16.8,9.0,34.76,0.0
2018,11,4,17,15,25.0,4.0,1.35,16.3,4.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.3,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.3,12.2,2.0,0.0,0.0
2018,11,5,6,45,169.5,13.0,1.35,12.7,22.5,11.82,0.0
2018,11,5,7,0,316.0,23.0,1.4,13.2,43.0,19.25,2.0
2018,11,5,7,15,430.0,30.0,1.65,14.0,82.0,24.21,14.74
2018,11,5,7,30,544.0,37.0,1.9,14.8,121.0,31.84,22.21
2018,11,5,7,45,610.5,41.5,2.15,15.6,165.5,34.81,25.14
2018,11,5,8,0,677.0,46.0,2.4,16.4,210.0,37.85,27.95
2018,11,5,8,15,719.5,49.0,2.55,17.2,254.0,39.54,29.44
2018,11,5,8,30,762.0,52.0,2.7,18.0,298.0,41.29,30.89
2018,11,5,8,45,790.5,54.5,2.85,18.8,339.0,42.59,31.89
2018,11,5,9,0,819.0,57.0,3.0,19.6,380.0,50.42,38.55
2018,11,5,9,15,835.5,60.0,3.15,20.3,416.5,54.54,41.91
2018,11,5,9,30,852.0,63.0,3.3,21.0,453.0,104.99,53.75
2018,11,5,9,45,861.0,66.5,3.45,21.7,483.0,155.98,85.53
2018,11,5,10,0,870.0,70.0,3.6,22.4,513.0,207.01,125.2
2018,11,5,10,15,880.5,71.5,3.65,23.0,538.0,256.57,167.33
2018,11,5,10,30,891.0,73.0,3.7,23.6,563.0,305.82,210.53
2018,11,5,10,45,897.5,73.5,3.8,24.2,580.0,352.43,251.87
2018,11,5,11,0,904.0,74.0,3.9,24.8,597.0,397.89,291.7
2018,11,5,11,15,908.5,74.5,3.9,25.15,607.0,441.18,329.25
2018,11,5,11,30,913.0,75.0,3.9,25.5,617.0,482.77,364.55
2018,11,5,11,45,913.5,75.5,3.9,25.85,619.0,520.53,396.1
2018,11,5,12,0,914.0,76.0,3.9,26.2,621.0,555.92,425.09
2018,11,5,12,15,913.5,75.5,3.95,26.3,615.5,587.27,450.96
2018,11,5,12,30,913.0,75.0,4.0,26.4,610.0,615.88,474.35
2018,11,5,12,45,908.5,74.5,4.0,26.55,596.5,639.21,493.25
2018,11,5,13,0,904.0,74.0,4.0,26.7,583.0,659.41,509.58
2018,11,5,13,15,897.0,73.0,3.95,26.7,562.0,674.26,521.97
2018,11,5,13,30,890.0,72.0,3.9,26.7,541.0,685.81,531.82
2018,11,5,13,45,879.0,70.5,3.85,26.7,513.5,690.76,536.41
2018,11,5,14,0,868.0,69.0,3.8,26.7,486.0,692.35,538.34
2018,11,5,14,15,851.5,67.0,3.75,26.5,451.5,686.22,535.16
2018,11,5,14,30,835.0,65.0,3.7,26.3,417.0,682.53,533.82
2018,11,5,14,45,811.5,63.0,3.65,26.1,378.0,665.41,522.52
2018,11,5,15,0,788.0,61.0,3.6,25.9,339.0,645.39,508.87
2018,11,5,15,15,752.5,57.0,3.6,25.9,295.0,611.9,484.45
2018,11,5,15,30,717.0,53.0,3.6,25.9,251.0,576.26,457.55
2018,11,5,15,45,662.5,49.0,2.85,24.6,206.0,526.14,418.26
2018,11,5,16,0,608.0,45.0,2.1,23.3,161.0,474.99,375.75
2018,11,5,16,15,515.0,38.5,1.9,21.9,117.5,403.97,316.7
2018,11,5,16,30,422.0,32.0,1.7,20.5,74.0,329.54,244.96
2018,11,5,16,45,260.0,21.0,1.5,19.05,42.5,198.38,0.0
2018,11,5,17,0,98.0,10.0,1.3,17.6,11.0,62.65,0.0
2018,11,5,17,15,49.0,5.0,1.3,17.1,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,6,6,45,140.5,12.0,1.2,9.95,20.5,10.91,0.0
2018,11,6,7,0,281.0,24.0,1.1,10.2,41.0,20.35,0.0
2018,11,6,7,15,419.0,32.0,1.35,11.3,82.5,26.15,16.42
2018,11,6,7,30,557.0,40.0,1.6,12.4,124.0,34.93,25.13
2018,11,6,7,45,610.0,46.0,1.8,13.45,167.0,39.08,29.15
2018,11,6,8,0,663.0,52.0,2.0,14.5,210.0,43.22,32.96
2018,11,6,8,15,723.0,55.0,2.15,15.1,258.5,44.75,34.35
2018,11,6,8,30,783.0,58.0,2.3,15.7,307.0,46.41,35.75
2018,11,6,8,45,812.0,61.0,2.5,16.3,349.5,47.95,36.99
2018,11,6,9,0,841.0,64.0,2.7,16.9,392.0,49.52,38.21
2018,11,6,9,15,859.0,66.5,2.75,17.5,429.5,50.65,39.02
2018,11,6,9,30,877.0,69.0,2.8,18.1,467.0,108.37,57.3
2018,11,6,9,45,888.5,71.5,2.85,18.7,498.0,160.27,89.09
2018,11,6,10,0,900.0,74.0,2.9,19.3,529.0,212.38,129.51
2018,11,6,10,15,910.0,75.5,2.9,19.95,554.0,263.36,172.99
2018,11,6,10,30,920.0,77.0,2.9,20.6,579.0,313.95,217.53
2018,11,6,10,45,925.0,77.5,2.85,21.2,595.5,361.48,259.84
2018,11,6,11,0,930.0,78.0,2.8,21.8,612.0,407.67,300.37
2018,11,6,11,15,932.5,78.0,2.85,22.35,621.0,450.86,337.88
2018,11,6,11,30,935.0,78.0,2.9,22.9,630.0,492.1,372.88
2018,11,6,11,45,936.0,78.5,2.95,23.45,632.0,530.97,405.13
2018,11,6,12,0,937.0,79.0,3.0,24.0,634.0,567.45,434.73
2018,11,6,12,15,932.5,79.5,3.05,24.35,627.0,598.39,459.87
2018,11,6,12,30,928.0,80.0,3.1,24.7,620.0,626.34,482.27
2018,11,6,12,45,919.5,81.0,3.15,25.05,605.5,649.33,500.6
2018,11,6,13,0,911.0,82.0,3.2,25.4,591.0,669.01,516.21
2018,11,6,13,15,903.0,80.5,3.15,25.55,569.0,683.02,527.59
2018,11,6,13,30,895.0,79.0,3.1,25.7,547.0,693.65,536.37
2018,11,6,13,45,882.5,77.0,3.1,25.9,518.0,697.29,540.11
2018,11,6,14,0,870.0,75.0,3.1,26.1,489.0,702.58,544.49
2018,11,6,14,15,852.5,72.5,3.0,26.0,454.0,695.69,540.31
2018,11,6,14,30,835.0,70.0,2.9,25.9,419.0,685.46,533.78
2018,11,6,14,45,810.5,67.5,2.8,25.85,379.0,667.16,521.19
2018,11,6,15,0,786.0,65.0,2.7,25.8,339.0,645.9,506.22
2018,11,6,15,15,748.0,61.0,2.7,25.8,294.5,610.84,480.88
2018,11,6,15,30,710.0,57.0,2.7,25.8,250.0,573.58,452.9
2018,11,6,15,45,653.5,51.5,1.9,24.05,204.0,520.5,411.3
2018,11,6,16,0,597.0,46.0,1.1,22.3,158.0,473.01,370.94
2018,11,6,16,15,503.0,39.0,1.15,21.35,115.0,395.28,307.75
2018,11,6,16,30,409.0,32.0,1.2,20.4,72.0,320.08,234.31
2018,11,6,16,45,250.5,20.5,1.25,19.5,41.0,190.02,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.6,10.0,58.18,0.0
2018,11,6,17,15,46.0,4.5,1.3,18.2,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.85,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,7,6,45,121.0,10.5,0.45,14.2,17.5,9.55,0.0
2018,11,7,7,0,242.0,21.0,0.5,14.2,35.0,17.53,0.0
2018,11,7,7,15,312.0,33.0,0.55,14.6,68.0,27.04,16.72
2018,11,7,7,30,382.0,45.0,0.6,15.0,101.0,36.15,25.88
2018,11,7,7,45,485.0,50.0,0.7,15.45,147.0,38.9,28.74
2018,11,7,8,0,588.0,55.0,0.8,15.9,193.0,41.83,31.55
2018,11,7,8,15,678.0,55.0,1.0,16.55,245.0,44.65,34.07
2018,11,7,8,30,768.0,55.0,1.2,17.2,297.0,43.95,33.38
2018,11,7,8,45,797.0,58.0,1.4,17.8,338.5,45.57,34.68
2018,11,7,9,0,826.0,61.0,1.6,18.4,380.0,47.2,35.96
2018,11,7,9,15,845.0,63.5,1.75,19.05,417.0,55.26,42.81
2018,11,7,9,30,864.0,66.0,1.9,19.7,454.0,102.68,53.59
2018,11,7,9,45,876.5,68.0,2.05,20.3,485.0,153.45,83.71
2018,11,7,10,0,889.0,70.0,2.2,20.9,516.0,204.53,122.64
2018,11,7,10,15,899.0,71.5,2.35,21.5,540.5,254.78,165.09
2018,11,7,10,30,909.0,73.0,2.5,22.1,565.0,304.64,208.78
2018,11,7,10,45,915.5,73.5,2.65,22.65,582.5,351.96,250.79
2018,11,7,11,0,922.0,74.0,2.8,23.2,600.0,398.09,291.35
2018,11,7,11,15,925.5,74.5,2.9,23.55,609.5,441.64,329.32
2018,11,7,11,30,929.0,75.0,3.0,23.9,619.0,483.37,364.99
2018,11,7,11,45,930.0,74.5,3.05,24.25,620.5,520.93,396.59
2018,11,7,12,0,931.0,74.0,3.1,24.6,622.0,556.08,425.61
2018,11,7,12,15,929.5,73.5,3.15,24.8,616.0,587.33,451.32
2018,11,7,12,30,928.0,73.0,3.2,25.0,610.0,615.74,474.43
2018,11,7,12,45,923.5,72.5,3.25,25.2,596.0,639.41,493.67
2018,11,7,13,0,919.0,72.0,3.3,25.4,582.0,659.91,510.3
2018,11,7,13,15,911.0,71.0,3.3,25.45,560.5,674.4,522.47
2018,11,7,13,30,903.0,70.0,3.3,25.5,539.0,685.51,532.06
2018,11,7,13,45,891.5,68.5,3.3,25.55,510.5,690.31,536.87
2018,11,7,14,0,880.0,67.0,3.3,25.6,482.0,691.72,538.71
2018,11,7,14,15,863.0,65.0,3.3,25.45,447.5,685.4,535.44
2018,11,7,14,30,846.0,63.0,3.3,25.3,413.0,675.86,529.85
2018,11,7,14,45,822.0,60.0,3.25,25.1,373.0,662.86,521.53
2018,11,7,15,0,798.0,57.0,3.2,24.9,333.0,641.37,506.68
2018,11,7,15,15,762.0,54.0,3.2,24.9,289.5,609.01,483.0
2018,11,7,15,30,726.0,51.0,3.2,24.9,246.0,574.51,456.79
2018,11,7,15,45,671.5,46.5,2.5,23.5,201.0,524.14,416.97
2018,11,7,16,0,617.0,42.0,1.8,22.1,156.0,472.89,374.09
2018,11,7,16,15,525.5,35.5,1.65,20.75,113.0,396.05,310.29
2018,11,7,16,30,434.0,29.0,1.5,19.4,70.0,330.58,240.14
2018,11,7,16,45,269.5,19.0,1.4,18.1,40.0,197.42,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,64.94,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
