Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.0,0.35,14.35,1.0,0.0,0.0
2018,11,28,7,0,14.0,2.0,0.2,14.6,2.0,0.0,0.0
2018,11,28,7,15,7.0,3.5,0.25,14.85,3.5,3.18,0.0
2018,11,28,7,30,0.0,5.0,0.3,15.1,5.0,4.38,0.0
2018,11,28,7,45,5.5,12.5,0.4,15.35,13.5,11.21,3.94
2018,11,28,8,0,11.0,20.0,0.5,15.6,22.0,17.97,10.14
2018,11,28,8,15,21.0,25.0,0.6,15.8,29.5,22.51,14.34
2018,11,28,8,30,31.0,30.0,0.7,16.0,37.0,26.05,17.59
2018,11,28,8,45,29.0,40.5,0.8,16.2,48.0,36.32,26.76
2018,11,28,9,0,27.0,51.0,0.9,16.4,59.0,45.1,34.53
2018,11,28,9,15,25.5,68.0,0.9,16.55,76.5,58.82,46.58
2018,11,28,9,30,24.0,85.0,0.9,16.7,94.0,72.08,58.09
2018,11,28,9,45,12.0,70.5,0.9,16.9,75.0,62.89,47.25
2018,11,28,10,0,0.0,56.0,0.9,17.1,56.0,49.46,36.2
2018,11,28,10,15,2.0,73.0,1.0,17.4,74.0,64.86,48.9
2018,11,28,10,30,4.0,90.0,1.1,17.7,92.0,80.16,61.38
2018,11,28,10,45,148.0,137.5,1.25,17.95,211.0,152.99,115.77
2018,11,28,11,0,292.0,185.0,1.4,18.2,330.0,240.78,182.53
2018,11,28,11,15,290.5,178.0,1.45,18.4,324.5,251.0,192.09
2018,11,28,11,30,289.0,171.0,1.5,18.6,319.0,259.98,200.88
2018,11,28,11,45,352.0,175.5,1.6,18.8,356.5,304.24,236.46
2018,11,28,12,0,415.0,180.0,1.7,19.0,394.0,356.8,278.32
2018,11,28,12,15,542.0,149.5,1.8,18.9,426.5,407.2,318.89
2018,11,28,12,30,669.0,119.0,1.9,18.8,459.0,466.38,366.42
2018,11,28,12,45,724.0,107.0,2.05,18.75,467.0,505.55,398.68
2018,11,28,13,0,779.0,95.0,2.2,18.7,475.0,543.9,430.34
2018,11,28,13,15,561.5,128.0,2.35,18.6,396.5,473.06,377.49
2018,11,28,13,30,344.0,161.0,2.5,18.5,318.0,376.72,303.19
2018,11,28,13,45,259.0,163.0,2.65,18.4,277.5,335.96,271.75
2018,11,28,14,0,174.0,165.0,2.8,18.3,237.0,282.37,229.0
2018,11,28,14,15,198.5,147.5,2.85,18.1,223.0,293.79,239.5
2018,11,28,14,30,223.0,130.0,2.9,17.9,209.0,293.83,240.71
2018,11,28,14,45,248.5,117.5,2.95,17.75,197.0,299.34,246.08
2018,11,28,15,0,274.0,105.0,3.0,17.6,185.0,303.68,250.19
2018,11,28,15,15,281.0,89.5,3.0,17.6,161.0,291.12,239.79
2018,11,28,15,30,288.0,74.0,3.0,17.6,137.0,289.9,237.66
2018,11,28,15,45,240.5,61.5,2.75,16.9,106.0,245.9,199.87
2018,11,28,16,0,193.0,49.0,2.5,16.2,75.0,202.68,161.47
2018,11,28,16,15,129.5,34.5,2.5,15.85,49.0,136.57,99.38
2018,11,28,16,30,66.0,20.0,2.5,15.5,23.0,71.93,0.0
2018,11,28,16,45,33.0,10.0,2.5,15.15,11.5,26.16,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.8,15.55,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,15.85,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.95,16.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.6,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,14.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,13.95,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.55,14.05,2.5,2.27,0.0
2018,11,29,7,30,0.0,5.0,5.6,14.1,5.0,4.38,0.0
2018,11,29,7,45,0.0,15.0,5.7,14.2,15.0,13.18,5.55
2018,11,29,8,0,0.0,25.0,5.8,14.3,25.0,22.01,13.65
2018,11,29,8,15,8.0,47.5,5.8,14.3,49.5,41.68,31.32
2018,11,29,8,30,16.0,70.0,5.8,14.3,74.0,58.59,46.59
2018,11,29,8,45,47.5,75.5,5.85,14.35,89.5,63.58,51.17
2018,11,29,9,0,79.0,81.0,5.9,14.4,105.0,65.43,52.85
2018,11,29,9,15,52.0,66.5,5.8,14.4,83.0,54.81,43.38
2018,11,29,9,30,25.0,52.0,5.7,14.4,61.0,46.11,35.59
2018,11,29,9,45,14.0,53.0,5.6,14.4,58.0,47.51,34.64
2018,11,29,10,0,3.0,54.0,5.5,14.4,55.0,47.97,35.2
2018,11,29,10,15,14.0,78.0,5.45,14.4,84.5,70.16,53.45
2018,11,29,10,30,25.0,102.0,5.4,14.4,114.0,93.2,72.36
2018,11,29,10,45,32.5,127.0,5.3,14.45,143.0,117.42,92.42
2018,11,29,11,0,40.0,152.0,5.2,14.5,172.0,142.69,113.34
2018,11,29,11,15,81.5,165.5,5.2,14.6,207.0,170.64,135.72
2018,11,29,11,30,123.0,179.0,5.2,14.7,242.0,203.88,162.86
2018,11,29,11,45,91.5,180.5,5.15,14.75,227.5,199.93,160.55
2018,11,29,12,0,60.0,182.0,5.1,14.8,213.0,189.92,152.9
2018,11,29,12,15,65.0,178.5,5.05,14.85,211.5,192.9,155.67
2018,11,29,12,30,70.0,175.0,5.0,14.9,210.0,195.9,158.48
2018,11,29,12,45,168.5,188.0,4.9,14.9,270.5,270.69,220.76
2018,11,29,13,0,267.0,201.0,4.8,14.9,331.0,353.03,288.61
2018,11,29,13,15,260.5,169.5,4.7,14.9,292.0,326.85,268.38
2018,11,29,13,30,254.0,138.0,4.6,14.9,253.0,297.97,246.01
2018,11,29,13,45,341.5,135.0,4.45,14.9,280.5,365.83,302.73
2018,11,29,14,0,429.0,132.0,4.3,14.9,308.0,424.13,351.0
2018,11,29,14,15,523.5,106.5,4.05,14.8,304.0,466.91,386.78
2018,11,29,14,30,618.0,81.0,3.8,14.7,300.0,503.12,417.15
2018,11,29,14,45,467.5,91.5,3.6,14.65,247.0,417.86,347.69
2018,11,29,15,0,317.0,102.0,3.4,14.6,194.0,338.61,281.79
2018,11,29,15,15,223.0,91.0,3.4,14.6,151.0,256.68,213.5
2018,11,29,15,30,129.0,80.0,3.4,14.6,108.0,177.09,145.64
2018,11,29,15,45,74.0,64.0,2.6,14.05,79.5,126.49,101.74
2018,11,29,16,0,19.0,48.0,1.8,13.5,51.0,67.19,50.39
2018,11,29,16,15,15.5,31.5,1.8,13.35,33.5,46.41,30.21
2018,11,29,16,30,12.0,15.0,1.8,13.2,16.0,21.18,0.0
2018,11,29,16,45,6.0,7.5,1.75,13.05,8.0,9.92,0.0
2018,11,29,17,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,30,6,45,7.5,0.5,1.55,9.2,0.5,0.0,0.0
2018,11,30,7,0,15.0,1.0,1.5,9.2,1.0,0.0,0.0
2018,11,30,7,15,28.5,12.5,1.75,9.9,14.0,11.37,0.0
2018,11,30,7,30,42.0,24.0,2.0,10.6,27.0,20.12,6.32
2018,11,30,7,45,65.0,40.5,2.25,11.3,49.0,33.09,22.67
2018,11,30,8,0,88.0,57.0,2.5,12.0,71.0,45.79,34.75
2018,11,30,8,15,124.5,73.0,2.7,12.35,99.0,57.93,46.0
2018,11,30,8,30,161.0,89.0,2.9,12.7,127.0,67.47,54.77
2018,11,30,8,45,249.0,97.5,3.1,13.1,168.0,73.76,60.47
2018,11,30,9,0,337.0,106.0,3.3,13.5,209.0,76.23,62.64
2018,11,30,9,15,395.0,111.5,3.35,13.8,246.0,79.27,65.24
2018,11,30,9,30,453.0,117.0,3.4,14.1,283.0,82.33,67.8
2018,11,30,9,45,573.5,106.0,3.4,14.45,334.5,97.77,63.86
2018,11,30,10,0,694.0,95.0,3.4,14.8,386.0,132.64,78.41
2018,11,30,10,15,688.0,101.5,3.4,15.05,404.0,174.9,110.54
2018,11,30,10,30,682.0,108.0,3.4,15.3,422.0,215.85,145.65
2018,11,30,10,45,748.5,98.5,3.35,15.55,455.0,258.9,181.51
2018,11,30,11,0,815.0,89.0,3.3,15.8,488.0,309.1,224.37
2018,11,30,11,15,823.0,89.0,3.35,15.95,499.5,349.32,261.31
2018,11,30,11,30,831.0,89.0,3.4,16.1,511.0,388.42,296.94
2018,11,30,11,45,844.5,86.5,3.45,16.25,517.0,426.01,330.71
2018,11,30,12,0,858.0,84.0,3.5,16.4,523.0,462.37,362.9
2018,11,30,12,15,858.0,83.0,3.5,16.4,518.5,492.41,389.8
2018,11,30,12,30,858.0,82.0,3.5,16.4,514.0,519.99,414.24
2018,11,30,12,45,854.0,80.5,3.55,16.45,502.0,542.37,434.24
2018,11,30,13,0,850.0,79.0,3.6,16.5,490.0,561.86,451.66
2018,11,30,13,15,841.0,77.0,3.55,16.4,470.5,575.02,463.92
2018,11,30,13,30,832.0,75.0,3.5,16.3,451.0,585.0,473.49
2018,11,30,13,45,819.0,73.5,3.4,16.25,425.5,589.99,478.74
2018,11,30,14,0,806.0,72.0,3.3,16.2,400.0,591.78,481.32
2018,11,30,14,15,786.0,69.0,3.2,16.0,368.0,584.4,476.87
2018,11,30,14,30,766.0,66.0,3.1,15.8,336.0,573.92,469.73
2018,11,30,14,45,737.0,62.5,3.0,15.65,299.5,554.29,454.93
2018,11,30,15,0,708.0,59.0,2.9,15.5,263.0,531.97,437.38
2018,11,30,15,15,662.0,55.0,2.9,15.5,223.5,496.11,408.25
2018,11,30,15,30,616.0,51.0,2.9,15.5,184.0,463.52,380.26
2018,11,30,15,45,545.5,45.0,2.15,14.25,143.5,408.59,333.04
2018,11,30,16,0,475.0,39.0,1.4,13.0,103.0,353.77,283.2
2018,11,30,16,15,349.5,30.5,1.35,12.35,68.0,266.45,196.55
2018,11,30,16,30,224.0,22.0,1.3,11.7,33.0,165.43,0.0
2018,11,30,16,45,112.0,11.0,1.25,11.05,16.5,67.62,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,1,6,45,0.5,0.5,2.5,11.05,0.5,0.0,0.0
2018,12,1,7,0,1.0,1.0,2.4,11.0,1.0,0.0,0.0
2018,12,1,7,15,6.5,4.0,2.55,11.3,4.5,3.64,0.0
2018,12,1,7,30,12.0,7.0,2.7,11.6,8.0,6.37,0.0
2018,12,1,7,45,29.0,12.0,2.85,11.95,16.0,10.07,2.91
2018,12,1,8,0,46.0,17.0,3.0,12.3,24.0,14.11,6.8
2018,12,1,8,15,60.0,21.0,2.95,12.45,33.0,17.26,9.79
2018,12,1,8,30,74.0,25.0,2.9,12.6,42.0,20.35,12.67
2018,12,1,8,45,37.0,32.5,2.85,12.75,41.0,28.11,19.72
2018,12,1,9,0,0.0,40.0,2.8,12.9,40.0,35.26,26.17
2018,12,1,9,15,0.0,60.0,3.0,13.0,60.0,53.0,42.05
2018,12,1,9,30,0.0,80.0,3.2,13.1,80.0,69.99,57.13
2018,12,1,9,45,4.0,86.5,3.4,13.25,88.0,75.77,59.18
2018,12,1,10,0,8.0,93.0,3.6,13.4,96.0,82.0,64.11
2018,12,1,10,15,5.5,96.0,3.8,13.5,98.0,84.87,66.48
2018,12,1,10,30,3.0,99.0,4.0,13.6,100.0,87.45,68.66
2018,12,1,10,45,270.5,118.5,4.2,13.7,250.0,161.27,120.36
2018,12,1,11,0,538.0,138.0,4.4,13.8,400.0,267.47,201.17
2018,12,1,11,15,352.0,128.0,4.5,13.95,301.0,226.37,175.37
2018,12,1,11,30,166.0,118.0,4.6,14.1,202.0,166.54,131.54
2018,12,1,11,45,125.5,120.0,4.65,14.3,183.5,159.33,126.99
2018,12,1,12,0,85.0,122.0,4.7,14.5,165.0,149.55,119.68
2018,12,1,12,15,398.0,119.5,4.7,14.5,319.5,306.41,248.58
2018,12,1,12,30,711.0,117.0,4.7,14.5,474.0,479.33,388.12
2018,12,1,12,45,655.0,121.0,4.75,14.5,444.0,477.17,388.27
2018,12,1,13,0,599.0,125.0,4.8,14.5,414.0,470.15,384.63
2018,12,1,13,15,687.5,108.0,4.7,14.45,427.0,519.47,425.95
2018,12,1,13,30,776.0,91.0,4.6,14.4,440.0,567.21,465.58
2018,12,1,13,45,766.5,88.0,4.55,14.35,416.0,574.14,472.36
2018,12,1,14,0,757.0,85.0,4.5,14.3,392.0,576.55,475.58
2018,12,1,14,15,729.5,83.0,4.4,14.15,360.0,566.05,468.32
2018,12,1,14,30,702.0,81.0,4.3,14.0,328.0,552.57,458.39
2018,12,1,14,45,661.5,78.5,4.2,13.8,291.0,527.62,438.94
2018,12,1,15,0,621.0,76.0,4.1,13.6,254.0,500.15,416.81
2018,12,1,15,15,569.5,70.0,4.1,13.6,214.5,459.8,383.41
2018,12,1,15,30,518.0,64.0,4.1,13.6,175.0,417.82,347.44
2018,12,1,15,45,431.0,57.0,3.4,12.8,135.5,352.4,290.99
2018,12,1,16,0,344.0,50.0,2.7,12.0,96.0,290.32,235.19
2018,12,1,16,15,227.0,37.0,2.5,11.65,62.5,207.36,153.0
2018,12,1,16,30,110.0,24.0,2.3,11.3,29.0,109.52,0.0
2018,12,1,16,45,55.0,12.0,2.1,10.9,14.5,39.14,0.0
2018,12,1,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,5.75,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.65,5.8,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.6,5.8,2.0,0.0,0.0
2018,12,2,7,15,161.0,14.0,0.55,6.3,23.0,12.73,0.0
2018,12,2,7,30,297.0,25.0,0.5,6.8,44.0,21.09,4.28
2018,12,2,7,45,372.0,34.0,0.5,7.3,77.0,27.83,18.33
2018,12,2,8,0,447.0,43.0,0.5,7.8,110.0,34.42,25.21
2018,12,2,8,15,566.5,46.0,0.45,8.35,157.5,35.83,26.88
2018,12,2,8,30,686.0,49.0,0.4,8.9,205.0,40.96,31.73
2018,12,2,8,45,728.0,52.0,0.3,9.45,245.0,42.64,33.32
2018,12,2,9,0,770.0,55.0,0.2,10.0,285.0,44.39,34.89
2018,12,2,9,15,795.5,57.5,0.35,10.4,321.0,45.7,35.98
2018,12,2,9,30,821.0,60.0,0.5,10.8,357.0,47.05,37.09
2018,12,2,9,45,838.0,62.5,0.65,11.2,388.0,74.46,40.89
2018,12,2,10,0,855.0,65.0,0.8,11.6,419.0,122.83,65.33
2018,12,2,10,15,867.5,67.0,0.8,11.8,444.0,175.75,104.05
2018,12,2,10,30,880.0,69.0,0.8,12.0,469.0,223.36,143.6
2018,12,2,10,45,887.0,69.5,0.85,12.2,486.0,268.2,183.62
2018,12,2,11,0,894.0,70.0,0.9,12.4,503.0,312.04,223.59
2018,12,2,11,15,898.5,70.0,0.9,12.75,513.5,353.44,261.28
2018,12,2,11,30,903.0,70.0,0.9,13.1,524.0,393.23,297.01
2018,12,2,11,45,905.0,70.5,0.95,13.45,527.5,430.74,330.38
2018,12,2,12,0,907.0,71.0,1.0,13.8,531.0,466.16,361.32
2018,12,2,12,15,905.5,70.5,1.1,14.0,526.5,496.7,388.36
2018,12,2,12,30,904.0,70.0,1.2,14.2,522.0,524.61,412.83
2018,12,2,12,45,899.5,69.0,1.3,14.35,510.0,547.7,433.3
2018,12,2,13,0,895.0,68.0,1.4,14.5,498.0,567.81,451.15
2018,12,2,13,15,885.0,67.5,1.4,14.45,478.5,582.34,464.19
2018,12,2,13,30,875.0,67.0,1.4,14.4,459.0,593.65,474.57
2018,12,2,13,45,860.5,66.0,1.4,14.35,433.0,598.52,479.91
2018,12,2,14,0,846.0,65.0,1.4,14.3,407.0,604.22,485.58
2018,12,2,14,15,739.0,75.0,1.3,14.1,356.5,558.45,451.23
2018,12,2,14,30,632.0,85.0,1.2,13.9,306.0,512.04,415.91
2018,12,2,14,45,435.5,96.5,1.15,13.65,241.0,400.82,328.9
2018,12,2,15,0,239.0,108.0,1.1,13.4,176.0,283.68,234.09
2018,12,2,15,15,190.5,94.5,1.1,13.4,143.5,240.3,198.49
2018,12,2,15,30,142.0,81.0,1.1,13.4,111.0,186.05,152.77
2018,12,2,15,45,115.5,64.0,0.95,12.25,85.0,151.06,122.85
2018,12,2,16,0,89.0,47.0,0.8,11.1,59.0,115.65,91.6
2018,12,2,16,15,146.5,33.0,0.9,10.55,44.0,155.75,113.82
2018,12,2,16,30,204.0,19.0,1.0,10.0,29.0,151.88,0.0
2018,12,2,16,45,102.0,9.5,1.05,9.4,14.5,60.87,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,6,45,11.5,1.5,1.2,3.25,1.0,0.0,0.0
2018,12,3,7,0,23.0,3.0,1.2,3.3,2.0,0.0,0.0
2018,12,3,7,15,34.0,12.5,1.35,4.25,13.5,11.37,0.0
2018,12,3,7,30,45.0,22.0,1.5,5.2,25.0,18.46,1.43
2018,12,3,7,45,79.0,37.5,1.65,6.15,47.5,30.77,20.72
2018,12,3,8,0,113.0,53.0,1.8,7.1,70.0,41.57,31.54
2018,12,3,8,15,146.5,68.5,1.8,7.75,97.5,52.98,42.3
2018,12,3,8,30,180.0,84.0,1.8,8.4,125.0,64.09,52.6
2018,12,3,8,45,351.0,83.5,1.85,9.05,181.5,61.32,50.18
2018,12,3,9,0,522.0,83.0,1.9,9.7,238.0,61.83,50.59
2018,12,3,9,15,656.0,74.0,1.95,10.45,293.0,53.6,43.03
2018,12,3,9,30,790.0,65.0,2.0,11.2,348.0,50.94,40.47
2018,12,3,9,45,774.5,73.0,2.05,11.95,370.5,78.48,46.76
2018,12,3,10,0,759.0,81.0,2.1,12.7,393.0,125.64,71.82
2018,12,3,10,15,808.0,76.0,2.1,12.9,426.0,168.1,100.42
2018,12,3,10,30,857.0,71.0,2.1,13.1,459.0,214.12,137.18
2018,12,3,10,45,861.0,73.0,2.1,13.3,475.5,259.12,177.63
2018,12,3,11,0,865.0,75.0,2.1,13.5,492.0,303.02,217.98
2018,12,3,11,15,654.5,124.5,2.15,13.65,444.0,318.25,240.65
2018,12,3,11,30,444.0,174.0,2.2,13.8,396.0,314.92,245.67
2018,12,3,11,45,395.0,187.0,2.2,13.95,385.5,328.8,259.73
2018,12,3,12,0,346.0,200.0,2.2,14.1,375.0,334.6,266.52
2018,12,3,12,15,525.0,157.5,2.2,14.2,420.5,398.72,318.23
2018,12,3,12,30,704.0,115.0,2.2,14.3,466.0,469.95,375.53
2018,12,3,12,45,784.0,95.0,2.15,14.4,477.0,513.98,411.44
2018,12,3,13,0,864.0,75.0,2.1,14.5,488.0,558.44,447.55
2018,12,3,13,15,730.5,98.5,2.05,14.5,438.5,530.08,426.84
2018,12,3,13,30,597.0,122.0,2.0,14.5,389.0,493.42,399.36
2018,12,3,13,45,604.0,113.0,1.95,14.5,369.5,500.48,406.43
2018,12,3,14,0,611.0,104.0,1.9,14.5,350.0,505.23,411.27
2018,12,3,14,15,405.5,105.0,1.7,14.25,263.0,382.04,314.02
2018,12,3,14,30,200.0,106.0,1.5,14.0,176.0,248.41,205.27
2018,12,3,14,45,121.0,96.5,1.3,13.75,137.5,180.98,149.41
2018,12,3,15,0,42.0,87.0,1.1,13.5,99.0,113.91,92.21
2018,12,3,15,15,46.0,80.5,1.1,13.5,92.0,111.76,90.44
2018,12,3,15,30,50.0,74.0,1.1,13.5,85.0,110.34,88.84
2018,12,3,15,45,26.0,53.0,1.15,12.25,58.5,71.8,55.67
2018,12,3,16,0,2.0,32.0,1.2,11.0,32.0,29.46,19.09
2018,12,3,16,15,10.0,21.0,1.25,10.65,21.5,25.52,14.04
2018,12,3,16,30,18.0,10.0,1.3,10.3,11.0,21.53,0.0
2018,12,3,16,45,9.0,5.0,1.35,9.95,5.5,9.15,0.0
2018,12,3,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,4,6,45,8.5,1.5,2.0,7.5,1.0,0.0,0.0
2018,12,4,7,0,17.0,3.0,2.0,7.5,2.0,0.0,0.0
2018,12,4,7,15,17.0,5.5,2.15,7.9,5.5,5.0,0.0
2018,12,4,7,30,17.0,8.0,2.3,8.3,9.0,7.23,0.0
2018,12,4,7,45,8.5,11.0,2.5,8.7,11.5,9.86,2.67
2018,12,4,8,0,0.0,14.0,2.7,9.1,14.0,12.3,5.28
2018,12,4,8,15,0.0,18.0,2.7,9.65,18.0,15.82,8.61
2018,12,4,8,30,0.0,22.0,2.7,10.2,22.0,19.35,11.9
2018,12,4,8,45,4.5,45.0,2.75,10.7,46.5,39.72,30.4
2018,12,4,9,0,9.0,68.0,2.8,11.2,71.0,59.49,48.2
2018,12,4,9,15,39.5,105.0,2.85,11.8,119.0,85.55,71.38
2018,12,4,9,30,70.0,142.0,2.9,12.4,167.0,110.64,93.36
2018,12,4,9,45,37.0,129.5,2.95,13.0,143.0,105.41,83.75
2018,12,4,10,0,4.0,117.0,3.0,13.6,119.0,100.52,79.85
2018,12,4,10,15,2.0,108.0,3.0,14.0,109.0,94.07,74.26
2018,12,4,10,30,0.0,99.0,3.0,14.4,99.0,86.82,68.05
2018,12,4,10,45,0.0,104.5,3.05,14.8,104.5,91.7,71.96
2018,12,4,11,0,0.0,110.0,3.1,15.2,110.0,96.61,75.87
2018,12,4,11,15,0.0,113.5,3.1,15.4,113.5,99.85,78.45
2018,12,4,11,30,0.0,117.0,3.1,15.6,117.0,103.11,81.05
2018,12,4,11,45,0.0,116.5,3.05,15.85,116.5,102.91,80.77
2018,12,4,12,0,0.0,116.0,3.0,16.1,116.0,102.68,80.49
2018,12,4,12,15,0.0,111.0,2.75,16.05,111.0,98.42,76.98
2018,12,4,12,30,0.0,106.0,2.5,16.0,106.0,94.09,73.42
2018,12,4,12,45,0.0,102.0,2.2,15.95,102.0,90.61,70.58
2018,12,4,13,0,0.0,98.0,1.9,15.9,98.0,87.1,67.72
2018,12,4,13,15,0.0,93.0,1.75,15.7,93.0,82.65,64.13
2018,12,4,13,30,0.0,88.0,1.6,15.5,88.0,78.16,60.51
2018,12,4,13,45,0.0,84.5,1.4,15.3,84.5,75.05,58.03
2018,12,4,14,0,0.0,81.0,1.2,15.1,81.0,71.96,55.56
2018,12,4,14,15,0.0,78.5,1.25,14.65,78.5,69.85,53.97
2018,12,4,14,30,0.0,76.0,1.3,14.2,76.0,67.84,52.43
2018,12,4,14,45,0.0,68.5,1.35,13.8,68.5,61.0,46.73
2018,12,4,15,0,0.0,61.0,1.4,13.4,61.0,54.15,40.94
2018,12,4,15,15,0.0,50.0,1.4,13.4,50.0,44.14,32.31
2018,12,4,15,30,0.0,39.0,1.4,13.4,39.0,34.39,23.81
2018,12,4,15,45,0.0,31.0,1.5,12.4,31.0,27.31,17.63
2018,12,4,16,0,0.0,23.0,1.6,11.4,23.0,20.25,11.33
2018,12,4,16,15,9.0,16.0,1.6,11.05,16.5,19.33,9.23
2018,12,4,16,30,18.0,9.0,1.6,10.7,10.0,20.06,0.0
2018,12,4,16,45,9.0,4.5,1.6,10.3,5.0,8.68,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,5,7,15,51.0,6.5,1.7,10.25,9.5,5.91,0.0
2018,12,5,7,30,102.0,13.0,1.8,10.5,19.0,10.17,0.0
2018,12,5,7,45,102.5,12.5,1.85,10.7,23.0,9.13,1.94
2018,12,5,8,0,103.0,12.0,1.9,10.9,27.0,8.45,1.81
2018,12,5,8,15,51.5,13.5,2.0,11.2,21.0,9.96,3.28
2018,12,5,8,30,0.0,15.0,2.1,11.5,15.0,13.18,6.26
2018,12,5,8,45,0.0,40.5,2.15,11.8,40.5,35.71,26.65
2018,12,5,9,0,0.0,66.0,2.2,12.1,66.0,57.82,46.53
2018,12,5,9,15,1.0,82.0,2.25,12.6,82.5,70.92,58.13
2018,12,5,9,30,2.0,98.0,2.3,13.1,99.0,83.78,69.38
2018,12,5,9,45,3.0,101.0,2.3,13.55,102.5,86.89,68.58
2018,12,5,10,0,4.0,104.0,2.3,14.0,106.0,90.25,71.09
2018,12,5,10,15,25.0,134.5,2.3,14.4,146.0,115.38,90.95
2018,12,5,10,30,46.0,165.0,2.3,14.8,186.0,145.11,114.42
2018,12,5,10,45,83.5,184.5,2.25,15.2,224.0,172.84,135.6
2018,12,5,11,0,121.0,204.0,2.2,15.6,262.0,203.93,159.82
2018,12,5,11,15,199.5,206.0,2.15,15.75,304.0,238.83,186.53
2018,12,5,11,30,278.0,208.0,2.1,15.9,346.0,281.22,219.92
2018,12,5,11,45,220.0,212.0,2.0,16.1,321.5,274.94,216.87
2018,12,5,12,0,162.0,216.0,1.9,16.3,297.0,265.44,210.68
2018,12,5,12,15,160.5,214.5,1.8,16.4,294.5,272.49,216.96
2018,12,5,12,30,159.0,213.0,1.7,16.5,292.0,278.95,222.62
2018,12,5,12,45,171.0,208.0,1.6,16.55,291.0,288.42,230.7
2018,12,5,13,0,183.0,203.0,1.5,16.6,290.0,297.87,238.74
2018,12,5,13,15,121.5,188.0,1.4,16.45,245.0,255.79,205.5
2018,12,5,13,30,60.0,173.0,1.3,16.3,200.0,201.99,162.27
2018,12,5,13,45,92.0,161.5,1.2,16.1,200.0,212.43,171.84
2018,12,5,14,0,124.0,150.0,1.1,15.9,200.0,232.54,188.97
2018,12,5,14,15,96.5,141.0,1.05,15.65,178.0,210.21,170.88
2018,12,5,14,30,69.0,132.0,1.0,15.4,156.0,177.24,144.01
2018,12,5,14,45,34.5,99.5,0.95,15.15,111.5,121.1,97.41
2018,12,5,15,0,0.0,67.0,0.9,14.9,67.0,60.28,45.81
2018,12,5,15,15,0.0,53.0,0.9,14.9,53.0,46.81,34.37
2018,12,5,15,30,0.0,39.0,0.9,14.9,39.0,34.39,23.66
2018,12,5,15,45,0.0,31.0,0.85,14.1,31.0,27.31,17.5
2018,12,5,16,0,0.0,23.0,0.8,13.3,23.0,20.25,11.23
2018,12,5,16,15,5.0,16.5,0.9,12.9,16.5,17.56,7.72
2018,12,5,16,30,10.0,10.0,1.0,12.5,10.0,14.27,0.0
2018,12,5,16,45,5.0,5.0,1.05,12.05,5.0,7.09,0.0
2018,12,5,17,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,7,15,115.0,10.5,1.2,8.1,17.0,9.55,0.0
2018,12,6,7,30,230.0,21.0,1.4,8.7,34.0,17.59,0.0
2018,12,6,7,45,322.0,29.5,1.65,9.3,64.5,24.01,14.19
2018,12,6,8,0,414.0,38.0,1.9,9.9,95.0,30.29,21.09
2018,12,6,8,15,275.5,54.0,1.9,10.4,97.5,40.92,31.01
2018,12,6,8,30,137.0,70.0,1.9,10.9,100.0,54.15,43.13
2018,12,6,8,45,89.5,89.5,1.9,11.45,110.5,70.43,57.83
2018,12,6,9,0,42.0,109.0,1.9,12.0,121.0,86.78,72.36
2018,12,6,9,15,193.5,116.0,1.85,12.55,182.5,85.78,71.32
2018,12,6,9,30,345.0,123.0,1.8,13.1,244.0,86.54,71.79
2018,12,6,9,45,571.5,96.0,1.8,13.65,317.5,79.9,54.32
2018,12,6,10,0,798.0,69.0,1.8,14.2,391.0,112.29,60.28
2018,12,6,10,15,811.0,71.0,1.75,14.65,415.5,157.54,91.16
2018,12,6,10,30,824.0,73.0,1.7,15.1,440.0,203.01,127.95
2018,12,6,10,45,832.0,74.0,1.6,15.55,457.5,246.5,165.98
2018,12,6,11,0,840.0,75.0,1.5,16.0,475.0,289.28,204.29
2018,12,6,11,15,845.0,76.0,1.45,16.3,486.0,330.22,241.31
2018,12,6,11,30,850.0,77.0,1.4,16.6,497.0,369.82,276.67
2018,12,6,11,45,851.5,77.5,1.3,16.95,500.5,406.05,308.46
2018,12,6,12,0,853.0,78.0,1.2,17.3,504.0,440.3,337.79
2018,12,6,12,15,851.5,78.0,1.2,17.4,500.5,470.58,364.03
2018,12,6,12,30,850.0,78.0,1.2,17.5,497.0,498.39,387.8
2018,12,6,12,45,844.0,77.5,1.2,17.65,485.5,520.83,406.95
2018,12,6,13,0,838.0,77.0,1.2,17.8,474.0,540.37,423.52
2018,12,6,13,15,828.5,76.0,1.25,17.8,455.5,554.5,436.31
2018,12,6,13,30,819.0,75.0,1.3,17.8,437.0,565.54,446.58
2018,12,6,13,45,804.5,73.0,1.35,17.8,412.0,569.44,451.35
2018,12,6,14,0,790.0,71.0,1.4,17.8,387.0,570.16,453.58
2018,12,6,14,15,769.0,68.5,1.4,17.65,356.0,563.26,449.8
2018,12,6,14,30,748.0,66.0,1.4,17.5,325.0,553.31,443.44
2018,12,6,14,45,717.5,63.0,1.35,17.3,289.5,534.06,429.38
2018,12,6,15,0,687.0,60.0,1.3,17.1,254.0,512.13,412.66
2018,12,6,15,15,641.5,55.5,1.3,17.1,215.5,481.29,388.06
2018,12,6,15,30,596.0,51.0,1.3,17.1,177.0,445.28,358.31
2018,12,6,15,45,525.5,44.5,1.0,15.85,137.5,390.99,313.09
2018,12,6,16,0,455.0,38.0,0.7,14.6,98.0,336.86,265.29
2018,12,6,16,15,334.5,29.5,0.75,14.25,64.5,254.12,181.83
2018,12,6,16,30,214.0,21.0,0.8,13.9,31.0,156.61,0.0
2018,12,6,16,45,107.0,10.5,0.8,13.6,15.5,63.93,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.25,11.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.35,10.7,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,7,15,56.5,10.0,0.75,8.35,13.0,9.1,0.0
2018,12,7,7,30,113.0,20.0,0.8,8.7,26.0,15.79,0.0
2018,12,7,7,45,151.0,33.5,0.8,9.0,49.5,26.1,15.72
2018,12,7,8,0,189.0,47.0,0.8,9.3,73.0,36.09,26.24
2018,12,7,8,15,320.5,55.5,1.0,9.8,117.0,42.25,32.28
2018,12,7,8,30,452.0,64.0,1.2,10.3,161.0,49.94,39.46
2018,12,7,8,45,440.5,76.0,1.35,10.8,186.0,56.49,45.48
2018,12,7,9,0,429.0,88.0,1.5,11.3,211.0,64.31,52.49
2018,12,7,9,15,420.5,101.5,1.4,11.7,235.0,72.97,60.16
2018,12,7,9,30,412.0,115.0,1.3,12.1,259.0,81.41,67.52
2018,12,7,9,45,412.0,127.0,1.25,12.5,281.5,96.92,72.08
2018,12,7,10,0,412.0,139.0,1.2,12.9,304.0,130.9,90.66
2018,12,7,10,15,426.5,146.0,1.05,13.6,326.0,162.8,112.62
2018,12,7,10,30,441.0,153.0,0.9,14.3,348.0,195.7,138.29
2018,12,7,10,45,479.0,150.5,0.8,15.0,370.5,227.0,163.18
2018,12,7,11,0,517.0,148.0,0.7,15.7,393.0,260.73,190.75
2018,12,7,11,15,664.0,117.0,0.65,16.25,439.0,307.19,225.94
2018,12,7,11,30,811.0,86.0,0.6,16.8,485.0,362.6,268.91
2018,12,7,11,45,842.0,80.5,0.55,17.35,497.5,403.12,302.49
2018,12,7,12,0,873.0,75.0,0.5,17.9,510.0,444.0,335.63
2018,12,7,12,15,872.5,74.5,0.6,18.1,506.0,474.2,361.87
2018,12,7,12,30,872.0,74.0,0.7,18.3,502.0,501.95,385.83
2018,12,7,12,45,867.5,73.0,0.85,18.5,491.0,524.59,405.97
2018,12,7,13,0,863.0,72.0,1.0,18.7,480.0,546.46,425.12
2018,12,7,13,15,854.0,71.0,1.0,18.7,461.5,561.38,438.08
2018,12,7,13,30,845.0,70.0,1.0,18.7,443.0,573.16,448.49
2018,12,7,13,45,830.5,68.5,1.05,18.65,417.5,578.02,454.09
2018,12,7,14,0,816.0,67.0,1.1,18.6,392.0,579.65,457.14
2018,12,7,14,15,794.5,65.0,1.1,18.4,361.0,573.3,453.92
2018,12,7,14,30,773.0,63.0,1.1,18.2,330.0,563.84,448.11
2018,12,7,14,45,742.0,60.0,1.05,18.0,294.0,544.45,434.08
2018,12,7,15,0,711.0,57.0,1.0,17.8,258.0,522.34,417.39
2018,12,7,15,15,666.5,53.0,1.0,17.8,219.0,488.45,390.89
2018,12,7,15,30,622.0,49.0,1.0,17.8,180.0,452.54,361.59
2018,12,7,15,45,551.0,43.5,0.9,16.45,140.5,404.0,321.88
2018,12,7,16,0,480.0,38.0,0.8,15.1,101.0,350.55,275.53
2018,12,7,16,15,357.0,29.5,0.85,14.65,66.5,266.13,190.13
2018,12,7,16,30,234.0,21.0,0.9,14.2,32.0,166.97,0.0
2018,12,7,16,45,117.0,10.5,0.9,13.8,16.0,68.93,0.0
2018,12,7,17,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.15,6.45,13.0,8.64,0.0
2018,12,8,7,30,133.0,19.0,1.2,7.3,26.0,15.02,0.0
2018,12,8,7,45,313.0,28.5,1.2,8.1,65.0,23.27,13.21
2018,12,8,8,0,493.0,38.0,1.2,8.9,104.0,30.69,21.46
2018,12,8,8,15,564.5,43.5,1.3,9.5,144.0,34.24,25.12
2018,12,8,8,30,636.0,49.0,1.4,10.1,184.0,41.34,31.74
2018,12,8,8,45,667.5,54.5,1.45,10.75,221.0,45.1,35.23
2018,12,8,9,0,699.0,60.0,1.5,11.4,258.0,48.83,38.58
2018,12,8,9,15,743.5,61.0,1.55,12.15,296.5,48.76,38.42
2018,12,8,9,30,788.0,62.0,1.6,12.9,335.0,48.89,38.38
2018,12,8,9,45,797.0,66.0,1.65,13.7,363.5,62.74,39.5
2018,12,8,10,0,806.0,70.0,1.7,14.5,392.0,109.44,58.72
2018,12,8,10,15,800.5,75.5,1.75,15.05,412.0,155.77,90.3
2018,12,8,10,30,795.0,81.0,1.8,15.6,432.0,200.66,126.88
