Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,10,45,835.0,76.5,1.85,16.15,458.5,244.95,163.96
2018,12,8,11,0,875.0,72.0,1.9,16.7,485.0,294.36,206.52
2018,12,8,11,15,880.0,73.0,1.85,16.9,496.5,336.11,244.48
2018,12,8,11,30,885.0,74.0,1.8,17.1,508.0,376.42,280.81
2018,12,8,11,45,886.0,74.5,1.75,17.25,511.5,413.12,313.73
2018,12,8,12,0,887.0,75.0,1.7,17.4,515.0,447.73,344.2
2018,12,8,12,15,833.5,83.5,1.7,17.45,494.5,463.87,360.5
2018,12,8,12,30,780.0,92.0,1.7,17.5,474.0,474.93,372.14
2018,12,8,12,45,817.0,85.5,1.65,17.55,477.5,511.54,402.19
2018,12,8,13,0,854.0,79.0,1.6,17.6,481.0,547.28,430.97
2018,12,8,13,15,844.5,77.0,1.55,17.5,462.0,560.88,443.0
2018,12,8,13,30,835.0,75.0,1.5,17.4,443.0,571.3,452.51
2018,12,8,13,45,820.0,74.0,1.45,17.35,418.0,576.45,457.72
2018,12,8,14,0,805.0,73.0,1.4,17.3,393.0,578.38,460.29
2018,12,8,14,15,783.0,70.0,1.25,17.05,361.5,570.68,455.11
2018,12,8,14,30,761.0,67.0,1.1,16.8,330.0,559.84,447.26
2018,12,8,14,45,728.5,64.5,0.95,16.55,294.0,540.18,432.26
2018,12,8,15,0,696.0,62.0,0.8,16.3,258.0,521.62,417.34
2018,12,8,15,15,629.0,59.0,0.8,16.3,216.0,476.28,382.03
2018,12,8,15,30,562.0,56.0,0.8,16.3,174.0,429.45,344.34
2018,12,8,15,45,457.0,49.0,0.85,14.95,131.0,354.92,285.17
2018,12,8,16,0,352.0,42.0,0.9,13.6,88.0,281.32,223.56
2018,12,8,16,15,252.5,31.0,0.95,13.05,57.5,209.52,150.74
2018,12,8,16,30,153.0,20.0,1.0,12.5,27.0,124.52,0.0
2018,12,8,16,45,76.5,10.0,1.1,11.9,13.5,47.88,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,9,7,15,8.5,5.0,0.85,8.4,5.5,4.55,0.0
2018,12,9,7,30,17.0,10.0,0.8,8.7,11.0,8.88,0.0
2018,12,9,7,45,27.5,22.0,0.75,9.05,25.0,18.91,9.42
2018,12,9,8,0,38.0,34.0,0.7,9.4,39.0,28.69,19.63
2018,12,9,8,15,24.5,39.5,0.8,9.85,43.0,34.55,25.36
2018,12,9,8,30,11.0,45.0,0.9,10.3,47.0,39.36,29.94
2018,12,9,8,45,6.5,57.0,1.0,10.7,58.5,50.01,39.67
2018,12,9,9,0,2.0,69.0,1.1,11.1,70.0,60.03,48.7
2018,12,9,9,15,109.0,100.0,1.0,11.45,137.5,78.8,65.43
2018,12,9,9,30,216.0,131.0,0.9,11.8,205.0,95.62,80.18
2018,12,9,9,45,267.5,140.0,0.8,12.15,240.5,105.51,82.2
2018,12,9,10,0,319.0,149.0,0.7,12.5,276.0,133.09,96.32
2018,12,9,10,15,328.5,159.5,0.65,12.8,297.0,161.72,116.29
2018,12,9,10,30,338.0,170.0,0.6,13.1,318.0,191.1,139.29
2018,12,9,10,45,253.0,173.5,0.6,13.4,287.0,195.77,147.35
2018,12,9,11,0,168.0,177.0,0.6,13.7,256.0,193.07,149.23
2018,12,9,11,15,85.5,152.0,0.7,13.8,192.0,158.15,124.22
2018,12,9,11,30,3.0,127.0,0.8,13.9,128.0,112.69,89.16
2018,12,9,11,45,4.0,135.5,0.9,14.05,137.0,120.94,96.06
2018,12,9,12,0,5.0,144.0,1.0,14.2,146.0,129.41,103.01
2018,12,9,12,15,4.0,150.0,1.1,14.15,151.5,135.0,107.69
2018,12,9,12,30,3.0,156.0,1.2,14.1,157.0,140.71,112.47
2018,12,9,12,45,24.5,168.5,1.25,14.05,180.0,163.99,131.84
2018,12,9,13,0,46.0,181.0,1.3,14.0,203.0,194.68,157.27
2018,12,9,13,15,82.5,180.0,1.35,13.8,217.0,217.28,176.42
2018,12,9,13,30,119.0,179.0,1.4,13.6,231.0,249.6,203.55
2018,12,9,13,45,242.0,162.0,1.4,13.45,260.5,317.94,260.58
2018,12,9,14,0,365.0,145.0,1.4,13.3,290.0,389.89,319.53
2018,12,9,14,15,328.5,137.0,1.4,13.05,260.0,355.32,292.54
2018,12,9,14,30,292.0,129.0,1.4,12.8,230.0,329.58,272.59
2018,12,9,14,45,321.0,112.0,1.4,12.6,212.0,331.56,275.35
2018,12,9,15,0,350.0,95.0,1.4,12.4,194.0,344.21,285.97
2018,12,9,15,15,322.0,83.0,1.4,12.4,163.5,314.66,261.24
2018,12,9,15,30,294.0,71.0,1.4,12.4,133.0,284.17,235.11
2018,12,9,15,45,251.0,58.5,1.35,11.8,103.0,243.76,200.13
2018,12,9,16,0,208.0,46.0,1.3,11.2,73.0,203.82,163.93
2018,12,9,16,15,135.5,32.0,1.2,10.95,47.0,146.8,105.67
2018,12,9,16,30,63.0,18.0,1.1,10.7,21.0,65.23,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.4,10.5,24.14,0.0
2018,12,9,17,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,7,15,8.0,7.0,1.4,7.45,7.5,6.37,0.0
2018,12,10,7,30,16.0,14.0,1.6,7.7,15.0,12.07,0.0
2018,12,10,7,45,8.0,26.5,1.75,7.9,27.0,22.84,12.28
2018,12,10,8,0,0.0,39.0,1.9,8.1,39.0,33.56,23.93
2018,12,10,8,15,3.0,55.0,2.0,8.4,55.5,46.68,36.31
2018,12,10,8,30,6.0,71.0,2.1,8.7,72.0,59.65,48.38
2018,12,10,8,45,3.0,69.5,2.2,9.0,70.0,59.64,48.59
2018,12,10,9,0,0.0,68.0,2.3,9.3,68.0,59.2,48.27
2018,12,10,9,15,5.5,91.0,2.4,9.65,93.0,77.53,64.77
2018,12,10,9,30,11.0,114.0,2.5,10.0,118.0,95.29,80.54
2018,12,10,9,45,75.0,138.0,2.6,10.4,167.5,109.86,93.29
2018,12,10,10,0,139.0,162.0,2.7,10.8,217.0,133.1,103.75
2018,12,10,10,15,138.0,173.0,2.75,11.3,230.5,151.62,117.62
2018,12,10,10,30,137.0,184.0,2.8,11.8,244.0,170.02,132.53
2018,12,10,10,45,95.0,185.5,2.9,12.25,228.0,174.22,137.87
2018,12,10,11,0,53.0,187.0,3.0,12.7,212.0,171.75,137.49
2018,12,10,11,15,36.0,183.5,2.95,13.1,200.5,168.64,135.44
2018,12,10,11,30,19.0,180.0,2.9,13.5,189.0,163.27,131.32
2018,12,10,11,45,16.5,174.0,2.9,13.95,182.0,158.99,127.69
2018,12,10,12,0,14.0,168.0,2.9,14.4,175.0,154.22,123.66
2018,12,10,12,15,14.5,170.0,2.9,14.6,177.0,157.55,126.4
2018,12,10,12,30,15.0,172.0,2.9,14.8,179.0,160.97,129.22
2018,12,10,12,45,80.5,184.0,2.85,15.0,221.5,211.42,170.95
2018,12,10,13,0,146.0,196.0,2.8,15.2,264.0,269.02,218.22
2018,12,10,13,15,338.0,161.5,2.8,15.25,312.0,353.79,288.38
2018,12,10,13,30,530.0,127.0,2.8,15.3,360.0,446.3,363.81
2018,12,10,13,45,676.0,95.5,2.8,15.35,375.0,514.86,419.34
2018,12,10,14,0,822.0,64.0,2.8,15.4,390.0,575.47,468.42
2018,12,10,14,15,804.5,61.5,2.75,15.25,360.0,571.3,466.12
2018,12,10,14,30,787.0,59.0,2.7,15.1,330.0,564.04,461.49
2018,12,10,14,45,760.5,56.0,2.65,14.95,295.0,547.77,449.38
2018,12,10,15,0,734.0,53.0,2.6,14.8,260.0,528.76,434.48
2018,12,10,15,15,691.5,49.5,2.6,14.8,221.0,497.01,408.53
2018,12,10,15,30,649.0,46.0,2.6,14.8,182.0,463.23,379.66
2018,12,10,15,45,581.5,40.5,1.85,13.25,142.5,410.98,334.71
2018,12,10,16,0,514.0,35.0,1.1,11.7,103.0,358.04,286.1
2018,12,10,16,15,388.5,27.5,1.1,11.1,68.0,280.52,203.99
2018,12,10,16,30,263.0,20.0,1.1,10.5,33.0,181.64,0.0
2018,12,10,16,45,131.5,10.0,1.1,9.9,16.5,75.65,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.0,1.05,4.1,14.5,8.19,0.0
2018,12,11,7,30,244.0,18.0,1.1,4.8,29.0,16.37,0.0
2018,12,11,7,45,388.0,26.5,1.15,5.5,65.5,21.8,11.29
2018,12,11,8,0,532.0,35.0,1.2,6.2,102.0,30.97,21.8
2018,12,11,8,15,603.0,40.0,1.3,6.75,142.5,34.46,25.54
2018,12,11,8,30,674.0,45.0,1.4,7.3,183.0,38.04,29.07
2018,12,11,8,45,389.0,55.5,1.5,7.9,139.0,41.09,31.97
2018,12,11,9,0,104.0,66.0,1.6,8.5,95.0,54.45,44.14
2018,12,11,9,15,52.0,79.5,1.65,9.1,94.0,67.25,55.63
2018,12,11,9,30,0.0,93.0,1.7,9.7,93.0,79.68,66.64
2018,12,11,9,45,10.0,118.5,1.7,10.35,122.5,99.53,84.09
2018,12,11,10,0,20.0,144.0,1.7,11.0,152.0,121.01,97.48
2018,12,11,10,15,35.0,160.0,1.75,11.55,175.0,133.71,106.9
2018,12,11,10,30,50.0,176.0,1.8,12.1,198.0,152.21,121.24
2018,12,11,10,45,152.5,181.5,1.8,12.65,252.0,181.25,140.86
2018,12,11,11,0,255.0,187.0,1.8,13.2,306.0,220.96,170.22
2018,12,11,11,15,561.0,132.0,1.9,13.65,402.0,283.29,213.48
2018,12,11,11,30,867.0,77.0,2.0,14.1,498.0,365.1,275.25
2018,12,11,11,45,879.0,74.5,2.1,14.55,504.5,404.37,310.3
2018,12,11,12,0,891.0,72.0,2.2,15.0,511.0,440.48,342.41
2018,12,11,12,15,890.0,72.0,2.25,15.25,507.5,471.7,370.31
2018,12,11,12,30,889.0,72.0,2.3,15.5,504.0,500.43,395.64
2018,12,11,12,45,884.5,70.5,2.35,15.7,492.5,523.26,415.99
2018,12,11,13,0,880.0,69.0,2.4,15.9,481.0,543.16,433.67
2018,12,11,13,15,871.5,68.0,2.4,15.9,463.0,558.45,447.6
2018,12,11,13,30,863.0,67.0,2.4,15.9,445.0,570.63,458.85
2018,12,11,13,45,849.0,65.0,2.4,15.85,419.5,578.84,466.84
2018,12,11,14,0,835.0,63.0,2.4,15.8,394.0,580.74,469.85
2018,12,11,14,15,814.0,61.0,2.25,15.6,363.0,575.26,466.58
2018,12,11,14,30,793.0,59.0,2.1,15.4,332.0,566.62,460.56
2018,12,11,14,45,763.0,56.5,1.95,15.2,296.0,548.95,447.1
2018,12,11,15,0,733.0,54.0,1.8,15.0,260.0,528.51,430.87
2018,12,11,15,15,689.0,50.0,1.8,15.0,221.0,495.39,404.22
2018,12,11,15,30,645.0,46.0,1.8,15.0,182.0,460.26,374.73
2018,12,11,15,45,573.5,41.0,1.3,13.6,142.0,406.37,328.91
2018,12,11,16,0,502.0,36.0,0.8,12.2,102.0,358.98,285.04
2018,12,11,16,15,363.0,28.0,0.85,11.8,66.5,266.82,193.42
2018,12,11,16,30,224.0,20.0,0.9,11.4,31.0,161.11,0.0
2018,12,11,16,45,112.0,10.0,0.95,11.0,15.5,65.74,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,7,15,48.5,8.0,2.15,10.3,10.0,7.28,0.0
2018,12,12,7,30,97.0,16.0,2.4,10.4,20.0,14.55,0.0
2018,12,12,7,45,182.0,29.0,2.7,10.55,47.5,22.73,11.27
2018,12,12,8,0,267.0,42.0,3.0,10.7,75.0,32.57,22.65
2018,12,12,8,15,334.5,51.0,3.05,10.9,108.5,39.06,29.1
2018,12,12,8,30,402.0,60.0,3.1,11.1,142.0,46.85,36.43
2018,12,12,8,45,444.0,69.5,3.15,11.3,177.0,53.28,42.43
2018,12,12,9,0,486.0,79.0,3.2,11.5,212.0,59.59,48.19
2018,12,12,9,15,405.5,94.0,3.25,11.9,215.5,67.87,55.56
2018,12,12,9,30,325.0,109.0,3.3,12.3,219.0,77.04,63.64
2018,12,12,9,45,371.0,116.5,3.3,12.7,253.0,83.27,69.01
2018,12,12,10,0,417.0,124.0,3.3,13.1,287.0,114.45,78.49
2018,12,12,10,15,587.5,105.5,3.4,13.5,351.5,144.43,91.47
2018,12,12,10,30,758.0,87.0,3.5,13.9,416.0,192.11,122.48
2018,12,12,10,45,826.0,76.5,3.55,14.35,449.0,234.91,157.23
2018,12,12,11,0,894.0,66.0,3.6,14.8,482.0,285.45,200.32
2018,12,12,11,15,900.0,66.5,3.6,15.05,494.0,327.8,239.66
2018,12,12,11,30,906.0,67.0,3.6,15.3,506.0,368.75,277.57
2018,12,12,11,45,909.0,67.0,3.65,15.6,510.5,406.53,312.39
2018,12,12,12,0,912.0,67.0,3.7,15.9,515.0,442.31,344.89
2018,12,12,12,15,907.0,68.0,3.75,16.05,511.0,473.41,373.26
2018,12,12,12,30,902.0,69.0,3.8,16.2,507.0,501.77,398.81
2018,12,12,12,45,893.0,70.0,3.85,16.4,495.5,525.32,419.99
2018,12,12,13,0,884.0,71.0,3.9,16.6,484.0,545.81,438.29
2018,12,12,13,15,868.5,70.0,3.85,16.6,463.0,557.51,449.57
2018,12,12,13,30,853.0,69.0,3.8,16.6,442.0,568.82,460.17
2018,12,12,13,45,794.5,72.0,3.75,16.55,404.0,553.85,450.08
2018,12,12,14,0,736.0,75.0,3.7,16.5,366.0,534.57,436.32
2018,12,12,14,15,671.5,78.0,3.5,16.25,328.0,510.38,418.19
2018,12,12,14,30,607.0,81.0,3.3,16.0,290.0,481.22,395.68
2018,12,12,14,45,545.0,80.0,3.05,15.75,252.5,446.18,367.95
2018,12,12,15,0,483.0,79.0,2.8,15.5,215.0,408.79,337.64
2018,12,12,15,15,477.0,68.0,2.8,15.5,185.5,392.56,324.14
2018,12,12,15,30,471.0,57.0,2.8,15.5,156.0,374.4,307.96
2018,12,12,15,45,465.0,47.5,2.0,13.55,127.5,356.22,291.16
2018,12,12,16,0,459.0,38.0,1.2,11.6,99.0,336.66,269.93
2018,12,12,16,15,355.5,29.5,1.2,11.0,66.0,263.97,193.15
2018,12,12,16,30,252.0,21.0,1.2,10.4,33.0,176.53,0.0
2018,12,12,16,45,126.0,10.5,1.25,9.8,16.5,73.25,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.2,13.0,7.73,0.0
2018,12,13,7,30,226.0,17.0,1.3,7.0,26.0,15.46,0.0
2018,12,13,7,45,368.0,25.0,1.3,7.85,60.5,20.54,9.42
2018,12,13,8,0,510.0,33.0,1.3,8.7,95.0,29.09,19.8
2018,12,13,8,15,582.5,38.0,1.5,9.4,135.0,32.65,23.58
2018,12,13,8,30,655.0,43.0,1.7,10.1,175.0,36.28,27.1
2018,12,13,8,45,700.0,47.0,1.9,10.8,214.5,38.93,29.61
2018,12,13,9,0,745.0,51.0,2.1,11.5,254.0,41.62,32.05
2018,12,13,9,15,773.5,54.0,2.15,12.2,290.0,43.4,33.58
2018,12,13,9,30,802.0,57.0,2.2,12.9,326.0,45.21,35.09
2018,12,13,9,45,820.5,59.5,2.3,13.65,357.5,47.88,37.32
2018,12,13,10,0,839.0,62.0,2.4,14.4,389.0,94.88,48.72
2018,12,13,10,15,853.5,63.5,2.45,14.9,414.5,146.51,81.48
2018,12,13,10,30,868.0,65.0,2.5,15.4,440.0,193.05,117.48
2018,12,13,10,45,877.0,66.0,2.55,15.9,459.0,238.06,156.29
2018,12,13,11,0,886.0,67.0,2.6,16.4,478.0,282.36,196.09
2018,12,13,11,15,891.5,68.0,2.65,16.65,490.0,324.72,235.0
2018,12,13,11,30,897.0,69.0,2.7,16.9,502.0,365.7,272.49
2018,12,13,11,45,899.0,68.5,2.75,17.2,506.0,402.38,306.04
2018,12,13,12,0,901.0,68.0,2.8,17.5,510.0,437.0,337.24
2018,12,13,12,15,896.5,69.5,2.8,17.65,506.5,468.54,365.47
2018,12,13,12,30,892.0,71.0,2.8,17.8,503.0,497.43,390.94
2018,12,13,12,45,882.5,71.5,2.85,17.9,491.5,520.06,411.27
2018,12,13,13,0,873.0,72.0,2.9,18.0,480.0,539.61,428.79
2018,12,13,13,15,863.0,71.5,2.85,18.0,462.0,557.23,444.29
2018,12,13,13,30,853.0,71.0,2.8,18.0,444.0,569.73,455.58
2018,12,13,13,45,837.0,70.0,2.8,18.0,419.0,575.04,461.31
2018,12,13,14,0,821.0,69.0,2.8,18.0,394.0,577.06,464.29
2018,12,13,14,15,799.0,67.0,2.55,17.65,363.0,571.15,460.71
2018,12,13,14,30,777.0,65.0,2.3,17.3,332.0,562.08,454.33
2018,12,13,14,45,744.0,62.5,2.1,17.0,296.0,542.77,439.68
2018,12,13,15,0,711.0,60.0,1.9,16.7,260.0,520.65,422.23
2018,12,13,15,15,665.0,55.5,1.9,16.7,220.5,485.96,394.51
2018,12,13,15,30,619.0,51.0,1.9,16.7,181.0,454.49,367.9
2018,12,13,15,45,543.0,45.5,1.5,14.55,141.5,398.84,322.28
2018,12,13,16,0,467.0,40.0,1.1,12.4,102.0,343.07,273.62
2018,12,13,16,15,338.0,31.0,1.15,11.75,67.0,255.5,186.88
2018,12,13,16,30,209.0,22.0,1.2,11.1,32.0,154.48,0.0
2018,12,13,16,45,104.5,11.0,1.25,10.45,16.0,62.82,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.5,2.35,11.6,4.0,3.18,0.0
2018,12,14,7,30,14.0,7.0,2.6,12.0,8.0,6.37,0.0
2018,12,14,7,45,7.0,12.5,2.8,12.45,13.0,11.21,2.19
2018,12,14,8,0,0.0,18.0,3.0,12.9,18.0,15.83,7.95
2018,12,14,8,15,0.0,24.5,3.25,13.25,24.5,21.56,13.37
2018,12,14,8,30,0.0,31.0,3.5,13.6,31.0,27.3,18.68
2018,12,14,8,45,0.0,45.0,3.75,13.95,45.0,39.7,29.87
2018,12,14,9,0,0.0,59.0,4.0,14.3,59.0,51.94,40.83
2018,12,14,9,15,3.0,81.5,4.15,14.5,82.5,70.15,57.02
2018,12,14,9,30,6.0,104.0,4.3,14.7,106.0,87.77,72.54
2018,12,14,9,45,3.0,73.5,4.4,14.9,74.5,64.77,52.08
2018,12,14,10,0,0.0,43.0,4.5,15.1,43.0,37.93,26.76
2018,12,14,10,15,8.5,67.0,4.55,15.25,70.5,60.12,45.18
2018,12,14,10,30,17.0,91.0,4.6,15.4,98.0,81.52,62.72
2018,12,14,10,45,16.5,116.5,4.6,15.55,123.5,104.76,82.14
2018,12,14,11,0,16.0,142.0,4.6,15.7,149.0,127.02,100.64
2018,12,14,11,15,10.0,139.0,4.65,15.8,143.5,124.17,98.41
2018,12,14,11,30,4.0,136.0,4.7,15.9,138.0,120.61,95.56
2018,12,14,11,45,66.0,150.5,4.75,16.0,183.0,157.67,125.28
2018,12,14,12,0,128.0,165.0,4.8,16.1,228.0,202.26,161.61
2018,12,14,12,15,195.0,176.5,4.75,16.15,271.5,248.87,199.85
2018,12,14,12,30,262.0,188.0,4.7,16.2,315.0,304.86,245.78
2018,12,14,12,45,222.0,185.0,4.7,16.3,291.0,293.55,237.5
2018,12,14,13,0,182.0,182.0,4.7,16.4,267.0,272.51,221.14
2018,12,14,13,15,286.0,166.5,4.6,16.4,294.0,328.1,267.62
2018,12,14,13,30,390.0,151.0,4.5,16.4,321.0,388.86,317.91
2018,12,14,13,45,264.5,151.5,4.35,16.4,264.0,317.25,259.99
2018,12,14,14,0,139.0,152.0,4.2,16.4,207.0,241.4,197.53
2018,12,14,14,15,104.0,123.5,4.0,16.2,163.0,193.02,158.01
2018,12,14,14,30,69.0,95.0,3.8,16.0,119.0,142.79,116.21
2018,12,14,14,45,112.0,97.0,3.55,15.85,131.0,174.04,143.21
2018,12,14,15,0,155.0,99.0,3.3,15.7,143.0,206.2,170.44
2018,12,14,15,15,91.5,80.0,3.3,15.7,105.0,147.38,120.26
2018,12,14,15,30,28.0,61.0,3.3,15.7,67.0,79.05,61.63
2018,12,14,15,45,23.0,48.5,2.6,14.75,52.5,63.37,48.07
2018,12,14,16,0,18.0,36.0,1.9,13.8,38.0,47.38,33.93
2018,12,14,16,15,20.0,24.5,1.75,13.25,26.0,36.21,22.23
2018,12,14,16,30,22.0,13.0,1.6,12.7,14.0,28.07,0.0
2018,12,14,16,45,11.0,6.5,1.5,12.2,7.0,11.47,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,1.05,8.95,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,1.1,9.5,12.0,10.01,0.0
2018,12,15,7,45,54.0,25.0,1.15,10.1,30.0,21.0,8.7
2018,12,15,8,0,79.0,39.0,1.2,10.7,48.0,32.19,22.16
2018,12,15,8,15,90.5,56.5,1.35,11.2,71.0,45.55,34.74
2018,12,15,8,30,102.0,74.0,1.5,11.7,94.0,58.56,46.72
2018,12,15,8,45,112.0,90.0,1.7,12.2,116.5,70.26,57.37
2018,12,15,9,0,122.0,106.0,1.9,12.7,139.0,81.67,67.58
2018,12,15,9,15,295.5,103.5,1.9,13.3,198.0,78.05,64.27
2018,12,15,9,30,469.0,101.0,1.9,13.9,257.0,72.43,59.13
2018,12,15,9,45,613.0,86.0,1.9,14.55,310.0,61.12,48.93
2018,12,15,10,0,757.0,71.0,1.9,15.2,363.0,94.0,51.65
2018,12,15,10,15,629.5,101.5,1.85,15.8,355.5,141.33,86.66
2018,12,15,10,30,502.0,132.0,1.8,16.4,348.0,179.3,121.56
2018,12,15,10,45,351.0,165.5,1.75,17.0,319.5,204.72,149.29
2018,12,15,11,0,200.0,199.0,1.7,17.6,291.0,214.79,163.98
2018,12,15,11,15,184.5,205.0,1.6,17.95,291.5,227.62,175.51
2018,12,15,11,30,169.0,211.0,1.5,18.3,292.0,238.87,185.53
2018,12,15,11,45,136.0,212.5,1.45,18.6,278.0,238.45,186.4
2018,12,15,12,0,103.0,214.0,1.4,18.9,264.0,232.23,182.3
2018,12,15,12,15,144.5,212.0,1.35,19.05,282.0,258.73,203.39
2018,12,15,12,30,186.0,210.0,1.3,19.2,300.0,284.44,223.88
2018,12,15,12,45,118.0,189.0,1.25,19.35,245.5,239.55,189.1
2018,12,15,13,0,50.0,168.0,1.2,19.5,191.0,183.22,144.56
2018,12,15,13,15,36.0,148.0,1.2,19.5,164.5,158.83,125.34
2018,12,15,13,30,22.0,128.0,1.2,19.5,138.0,133.19,104.74
2018,12,15,13,45,19.0,119.5,1.2,19.5,127.5,119.37,93.67
2018,12,15,14,0,16.0,111.0,1.2,19.5,117.0,110.34,86.42
2018,12,15,14,15,16.5,106.5,1.1,19.25,112.5,107.26,84.12
2018,12,15,14,30,17.0,102.0,1.0,19.0,108.0,104.29,81.87
2018,12,15,14,45,18.0,83.5,0.85,18.75,89.0,92.31,72.13
2018,12,15,15,0,19.0,65.0,0.7,18.5,70.0,73.95,56.97
2018,12,15,15,15,9.5,49.5,0.7,18.5,52.0,49.39,36.18
2018,12,15,15,30,0.0,34.0,0.7,18.5,34.0,29.96,19.57
2018,12,15,15,45,0.0,27.5,0.7,17.4,27.5,24.21,14.65
2018,12,15,16,0,0.0,21.0,0.7,16.3,21.0,18.48,9.61
2018,12,15,16,15,5.0,14.0,0.8,15.65,14.5,15.28,6.06
2018,12,15,16,30,10.0,7.0,0.9,15.0,8.0,12.96,0.0
2018,12,15,16,45,5.0,3.5,1.0,14.4,4.0,5.71,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,7,15,9.0,1.5,1.8,12.05,2.0,0.0,0.0
2018,12,16,7,30,18.0,3.0,2.0,12.6,4.0,2.73,0.0
2018,12,16,7,45,9.0,5.5,2.2,13.15,6.0,5.05,0.0
2018,12,16,8,0,0.0,8.0,2.4,13.7,8.0,7.02,0.33
2018,12,16,8,15,0.0,8.0,2.65,14.15,8.0,7.02,0.51
2018,12,16,8,30,0.0,8.0,2.9,14.6,8.0,7.02,0.58
2018,12,16,8,45,0.0,14.5,3.1,15.0,14.5,12.74,5.73
2018,12,16,9,0,0.0,21.0,3.3,15.4,21.0,18.47,10.87
2018,12,16,9,15,0.0,40.5,3.5,15.75,40.5,35.7,26.23
2018,12,16,9,30,0.0,60.0,3.7,16.1,60.0,53.0,41.51
2018,12,16,9,45,0.0,41.0,3.9,16.4,41.0,36.15,26.5
2018,12,16,10,0,0.0,22.0,4.1,16.7,22.0,19.37,10.84
2018,12,16,10,15,0.0,28.0,4.05,16.8,28.0,24.67,15.31
2018,12,16,10,30,0.0,34.0,4.0,16.9,34.0,29.97,19.77
2018,12,16,10,45,0.0,44.5,4.0,17.0,44.5,39.27,27.57
2018,12,16,11,0,0.0,55.0,4.0,17.1,55.0,48.58,35.35
2018,12,16,11,15,1.5,89.0,3.85,17.05,89.5,79.08,60.8
2018,12,16,11,30,3.0,123.0,3.7,17.0,124.0,109.08,85.64
2018,12,16,11,45,3.0,108.5,3.6,16.95,109.5,96.89,75.51
2018,12,16,12,0,3.0,94.0,3.5,16.9,95.0,84.39,65.16
2018,12,16,12,15,4.0,102.5,3.4,16.85,104.0,92.53,71.97
2018,12,16,12,30,5.0,111.0,3.3,16.8,113.0,100.87,78.93
2018,12,16,12,45,2.5,88.5,3.2,16.75,89.5,79.64,61.33
2018,12,16,13,0,0.0,66.0,3.1,16.7,66.0,58.35,43.58
2018,12,16,13,15,0.0,64.0,3.1,16.65,64.0,56.56,42.15
2018,12,16,13,30,0.0,62.0,3.1,16.6,62.0,54.78,40.71
2018,12,16,13,45,0.0,70.0,3.1,16.55,70.0,61.89,46.76
2018,12,16,14,0,0.0,78.0,3.1,16.5,78.0,69.17,52.95
2018,12,16,14,15,0.0,66.0,3.15,16.4,66.0,58.33,43.9
2018,12,16,14,30,0.0,54.0,3.2,16.3,54.0,47.67,34.95
2018,12,16,14,45,0.0,40.0,3.2,16.2,40.0,35.26,24.45
2018,12,16,15,0,0.0,26.0,3.2,16.1,26.0,22.88,13.9
2018,12,16,15,15,0.0,20.0,3.2,16.1,20.0,17.58,9.35
2018,12,16,15,30,0.0,14.0,3.2,16.1,14.0,12.3,4.79
2018,12,16,15,45,0.0,12.0,3.05,15.7,12.0,10.53,3.22
2018,12,16,16,0,0.0,10.0,2.9,15.3,10.0,8.77,1.61
2018,12,16,16,15,3.0,7.0,2.9,15.2,7.0,7.9,0.43
2018,12,16,16,30,6.0,4.0,2.9,15.1,4.0,7.22,0.0
2018,12,16,16,45,3.0,2.0,2.9,15.0,2.0,3.34,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,7,15,57.0,6.0,1.0,10.05,8.0,0.0,0.0
2018,12,17,7,30,114.0,12.0,1.0,10.6,16.0,10.91,0.0
2018,12,17,7,45,163.0,21.0,0.95,11.15,35.0,16.46,4.68
2018,12,17,8,0,212.0,30.0,0.9,11.7,54.0,23.22,14.27
2018,12,17,8,15,408.0,36.5,1.0,12.15,107.0,28.39,19.47
2018,12,17,8,30,604.0,43.0,1.1,12.6,160.0,36.33,26.83
2018,12,17,8,45,664.5,46.0,1.15,13.0,201.0,38.11,28.59
2018,12,17,9,0,725.0,49.0,1.2,13.4,242.0,40.01,30.35
2018,12,17,9,15,751.5,53.5,1.2,13.8,278.0,43.05,33.06
2018,12,17,9,30,778.0,58.0,1.2,14.2,314.0,46.06,35.69
2018,12,17,9,45,793.5,61.5,1.15,14.6,344.5,48.17,37.47
2018,12,17,10,0,809.0,65.0,1.1,15.0,375.0,88.44,46.84
2018,12,17,10,15,824.5,66.0,1.15,15.3,400.5,133.36,72.4
2018,12,17,10,30,840.0,67.0,1.2,15.6,426.0,178.75,106.4
2018,12,17,10,45,850.0,68.5,1.25,15.85,445.5,223.73,144.46
2018,12,17,11,0,860.0,70.0,1.3,16.1,465.0,271.51,186.54
2018,12,17,11,15,864.5,70.5,1.35,16.25,476.5,312.25,223.71
2018,12,17,11,30,869.0,71.0,1.4,16.4,488.0,351.55,259.57
2018,12,17,11,45,871.0,71.5,1.45,16.55,492.5,388.36,292.97
2018,12,17,12,0,873.0,72.0,1.5,16.7,497.0,423.24,324.19
2018,12,17,12,15,788.5,90.0,1.55,16.75,472.5,435.93,338.51
2018,12,17,12,30,704.0,108.0,1.6,16.8,448.0,441.56,346.39
2018,12,17,12,45,541.5,140.5,1.65,16.85,398.5,412.96,327.09
2018,12,17,13,0,379.0,173.0,1.7,16.9,349.0,371.17,296.24
2018,12,17,13,15,327.0,164.0,1.7,16.85,312.0,346.23,278.14
2018,12,17,13,30,275.0,155.0,1.7,16.8,275.0,317.76,256.62
2018,12,17,13,45,220.5,148.0,1.7,16.8,241.0,287.02,232.66
2018,12,17,14,0,166.0,141.0,1.7,16.8,207.0,244.39,198.68
2018,12,17,14,15,126.0,135.0,1.5,16.45,183.0,218.69,177.99
2018,12,17,14,30,86.0,129.0,1.3,16.1,159.0,192.16,156.21
2018,12,17,14,45,63.0,98.0,1.15,15.75,118.5,135.84,109.94
2018,12,17,15,0,40.0,67.0,1.0,15.4,78.0,88.75,70.5
2018,12,17,15,15,22.5,41.0,1.0,15.4,47.0,51.01,38.31
2018,12,17,15,30,5.0,15.0,1.0,15.4,16.0,16.4,8.43
2018,12,17,15,45,2.5,11.5,0.9,14.25,12.0,11.54,4.2
2018,12,17,16,0,0.0,8.0,0.8,13.1,8.0,7.02,0.22
2018,12,17,16,15,0.5,6.5,0.85,12.75,6.5,5.97,0.0
2018,12,17,16,30,1.0,5.0,0.9,12.4,5.0,4.91,0.0
2018,12,17,16,45,0.5,2.5,0.95,12.0,2.5,2.53,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,7,15,13.0,5.0,1.1,8.85,5.5,0.0,0.0
2018,12,18,7,30,26.0,10.0,1.1,9.5,11.0,9.1,0.0
2018,12,18,7,45,73.0,25.0,1.1,10.15,32.5,20.26,6.5
2018,12,18,8,0,120.0,40.0,1.1,10.8,54.0,31.86,21.65
2018,12,18,8,15,229.0,51.5,1.2,11.45,91.0,39.35,29.16
2018,12,18,8,30,338.0,63.0,1.3,12.1,128.0,47.7,36.97
2018,12,18,8,45,505.0,58.5,1.35,12.7,180.0,44.63,34.43
2018,12,18,9,0,672.0,54.0,1.4,13.3,232.0,44.13,34.03
2018,12,18,9,15,723.0,55.5,1.35,13.85,271.5,44.61,34.44
2018,12,18,9,30,774.0,57.0,1.3,14.4,311.0,45.26,34.94
2018,12,18,9,45,790.0,60.5,1.2,14.9,341.5,47.39,36.73
2018,12,18,10,0,806.0,64.0,1.1,15.4,372.0,85.84,45.34
2018,12,18,10,15,821.0,65.5,1.1,15.8,397.5,130.96,70.64
2018,12,18,10,30,836.0,67.0,1.1,16.2,423.0,176.51,104.46
2018,12,18,10,45,846.0,68.5,1.1,16.6,442.5,221.33,142.03
2018,12,18,11,0,856.0,70.0,1.1,17.0,462.0,265.67,180.97
2018,12,18,11,15,861.0,70.5,1.15,17.2,473.5,309.72,220.48
2018,12,18,11,30,866.0,71.0,1.2,17.4,485.0,349.09,256.09
2018,12,18,11,45,868.0,71.0,1.3,17.6,489.5,385.37,288.98
2018,12,18,12,0,870.0,71.0,1.4,17.8,494.0,419.7,319.73
2018,12,18,12,15,846.0,76.5,1.45,17.8,486.0,446.18,344.13
2018,12,18,12,30,822.0,82.0,1.5,17.8,478.0,469.74,365.58
2018,12,18,12,45,819.0,80.5,1.55,17.8,468.5,492.82,386.08
2018,12,18,13,0,816.0,79.0,1.6,17.8,459.0,513.25,404.16
2018,12,18,13,15,806.0,77.5,1.65,17.75,441.5,527.18,417.11
2018,12,18,13,30,796.0,76.0,1.7,17.7,424.0,538.08,427.52
2018,12,18,13,45,803.0,70.5,1.7,17.7,405.0,551.26,439.2
2018,12,18,14,0,810.0,65.0,1.7,17.7,386.0,561.72,448.59
2018,12,18,14,15,762.0,67.5,1.65,17.5,351.0,545.92,437.68
2018,12,18,14,30,714.0,70.0,1.6,17.3,316.0,526.59,423.84
2018,12,18,14,45,696.0,64.5,1.55,17.15,284.0,513.37,414.42
2018,12,18,15,0,678.0,59.0,1.5,17.0,252.0,497.5,402.3
2018,12,18,15,15,647.5,54.0,1.5,17.0,216.5,472.25,382.08
2018,12,18,15,30,617.0,49.0,1.5,17.0,181.0,444.86,359.07
2018,12,18,15,45,510.5,44.5,1.15,15.65,138.0,377.94,303.9
